"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:46:28","143.8397","160.4","217.43","735","60.0","33"
"07/07/12 10:51:27","143.8523","163.3","217.31","745","60.03","34"
"07/07/12 10:56:28","143.8651","166.1","217.47","757","60.03","33"
"07/07/12 11:01:29","143.8781","166.9","217.36","766","60.03","33"
"07/07/12 11:06:27","143.8911","168.5","217.1","768","60.0","34"
"07/07/12 11:11:28","143.9043","170.1","216.99","775","60.0","34"
"07/07/12 11:16:28","143.9176","170.2","217.82","776","60.03","34"
"07/07/12 11:21:28","143.9309","171.2","217.89","777","60.0","35"
"07/07/12 11:26:27","143.9442","173.6","218.52","786","60.0","34"
"07/07/12 11:31:28","143.9579","175.4","218.08","793","60.0","34"
"07/07/12 11:36:28","143.9716","175.2","217.54","799","60.0","34"
"07/07/12 11:41:27","143.9853","176.2","217.46","800","60.0","35"
"07/07/12 11:46:27","143.999","177.9","217.7","806","60.03","35"
"07/07/12 11:51:27","144.013","179.2","217.85","816","60.07","34"
"07/07/12 11:56:28","144.027","180.0","217.32","824","60.03","34"
"07/07/12 12:01:29","144.0411","179.5","217.3","815","60.03","34"
"07/07/12 12:06:27","144.055","181.0","217.29","823","60.0","34"
"07/07/12 12:11:29","144.0692","181.9","217.55","824","60.03","34"
"07/07/12 12:16:27","144.0833","182.2","217.4","826","60.0","34"
"07/07/12 12:21:27","144.0976","181.3","218.34","817","60.0","35"
"07/07/12 12:26:28","144.1117","180.8","218.53","816","60.0","35"
"07/07/12 12:31:28","144.126","183.5","217.87","832","60.0","35"
"07/07/12 12:36:27","144.1402","183.6","218.15","825","60.03","35"
"07/07/12 12:41:28","144.1546","183.1","218.59","825","60.03","35"
"07/07/12 12:46:28","144.169","183.5","217.87","832","60.0","35"
"07/07/12 12:51:29","144.1832","182.5","216.99","830","60.0","35"
"07/07/12 12:56:27","144.1973","180.9","217.33","828","60.03","35"
"07/07/12 13:01:29","144.2115","180.3","217.2","824","60.03","36"
"07/07/12 13:06:28","144.2254","180.8","217.77","820","60.0","36"
"07/07/12 13:11:29","144.2395","180.8","217.55","822","60.03","36"
"07/07/12 13:16:27","144.2535","179.6","217.59","815","60.03","36"
"07/07/12 13:21:27","144.2676","179.8","217.11","821","60.0","36"
"07/07/12 13:26:29","144.2816","178.4","217.12","811","60.0","36"
"07/07/12 13:31:29","144.2955","177.8","217.89","805","60.03","36"
"07/07/12 13:36:27","144.3091","176.8","216.61","808","60.03","36"
"07/07/12 13:41:28","144.323","177.8","217.48","812","60.03","36"
"07/07/12 13:46:29","144.3368","175.9","217.14","802","60.0","36"
"07/07/12 13:51:27","144.3504","173.6","217.13","794","60.03","36"
"07/07/12 13:56:28","144.3639","173.4","217.5","795","60.0","36"
"07/07/12 14:01:28","144.3774","171.8","217.72","785","60.03","36"
"07/07/12 14:06:29","144.3907","170.9","217.32","786","60.0","36"
"07/07/12 14:11:27","144.404","169.3","217.05","774","60.03","36"
"07/07/12 14:16:29","144.4171","167.4","217.19","764","60.03","36"
"07/07/12 14:21:27","144.43","166.5","216.79","766","60.0","36"
"07/07/12 14:26:28","144.443","165.0","216.96","755","60.0","36"
"07/07/12 14:31:29","144.4558","162.3","217.44","740","60.0","36"
"07/07/12 14:36:27","144.4683","161.2","217.73","739","60.03","36"
"07/07/12 14:41:27","144.4808","159.1","217.84","727","60.03","36"
"07/07/12 14:46:28","144.4931","155.7","217.35","718","60.0","37"
"07/07/12 14:51:28","144.5052","153.7","216.36","703","60.0","37"
"07/07/12 14:56:29","144.5171","151.1","217.36","698","60.03","37"
"07/07/12 15:01:28","144.5289","150.3","217.11","698","60.03","37"
"07/07/12 15:06:27","144.5404","147.2","216.88","683","60.0","38"
"07/07/12 15:11:28","144.5517","145.3","216.67","671","60.03","38"
"07/07/12 15:16:28","144.5629","141.5","216.86","650","60.03","38"
"07/07/12 15:21:28","144.5738","138.8","216.05","651","60.03","38"
"07/07/12 15:26:29","144.5846","137.5","216.48","640","60.0","38"
"07/07/12 15:31:28","144.5952","134.5","215.65","628","60.03","39"
"07/07/12 15:36:28","144.6056","132.0","214.25","622","60.0","39"
"07/07/12 15:41:29","144.6158","128.7","215.77","607","60.03","39"
"07/07/12 15:46:28","144.6257","125.9","215.33","592","60.0","39"
"07/07/12 15:51:28","144.6355","124.2","216.27","583","60.03","39"
"07/07/12 15:56:28","144.6449","120.6","216.51","568","60.0","39"
"07/07/12 16:01:29","144.6542","116.5","216.35","553","60.03","39"
"07/07/12 16:06:27","144.6631","114.1","216.17","535","60.07","39"
"07/07/12 16:11:28","144.6719","111.0","216.19","525","60.07","39"
"07/07/12 16:16:29","144.6804","108.3","215.43","519","60.03","39"
"07/07/12 16:21:27","144.6887","105.5","215.48","499","60.03","39"
"07/07/12 16:26:29","144.6969","102.2","215.36","488","60.03","38"
"07/07/12 16:31:27","144.7047","99.1","214.69","479","60.03","38"
"07/07/12 16:36:28","144.7122","94.8","215.19","458","60.03","38"
"07/07/12 16:41:28","144.7195","91.7","215.0","445","60.03","38"
"07/07/12 16:46:28","144.7266","89.2","214.69","436","60.0","37"
"07/07/12 16:51:27","144.7333","85.5","214.35","417","60.03","37"
"07/07/12 16:56:28","144.7398","82.1","214.09","405","60.03","37"
"07/07/12 17:01:28","144.7461","77.7","214.74","386","60.0","37"
"07/07/12 17:06:28","144.752","74.1","215.23","367","60.03","37"
"07/07/12 17:11:29","144.7576","70.3","214.49","352","60.0","37"
"07/07/12 17:16:27","144.7629","66.5","213.87","339","60.0","37"
"07/07/12 17:21:28","144.7679","62.9","214.26","319","60.03","37"
"07/07/12 17:26:28","144.7722","40.1","214.49","387","60.03","36"
"07/07/12 17:31:29","144.7761","56.1","213.98","119","59.96","36"
"07/07/12 17:36:27","144.78","53.7","213.86","345","60.03","36"
"07/07/12 17:41:27","144.7838","53.7","213.96","179","60.0","35"
"07/07/12 17:46:27","144.7873","37.1","213.66","151","60.03","36"
"07/07/12 17:51:28","144.7905","33.3","213.86","87","60.07","35"
"07/07/12 17:56:28","144.7933","31.7","213.67","208","60.03","35"
"07/07/12 18:01:27","144.7959","32.6","213.78","244","60.0","35"
"07/07/12 18:06:27","144.7982","26.1","214.19","60","60.03","34"
"07/07/12 18:11:28","144.8003","27.0","214.5","61","60.03","34"
"07/07/12 18:16:27","144.802","20.7","213.9","194","60.03","34"
"07/07/12 18:21:27","144.8035","30.1","214.03","101","60.03","33"
"07/07/12 18:26:29","144.8048","11.4","214.27","6","60.03","33"
"07/07/12 18:31:28","144.8059","12.7","213.45","3","60.0","33"
"07/07/12 18:36:27","144.8067","12.2","213.29","2","60.03","32"
"07/07/12 18:41:28","144.8075","15.3","213.51","256","60.07","32"
"07/07/12 18:46:28","144.808","0.0","213.59","0","60.03","32"
"07/07/12 18:51:27","144.8085","11.9","212.78","4","60.03","32"
"07/07/12 18:56:29","144.8089","13.8","212.98","116","60.07","31"
"07/07/12 19:01:28","144.8093","0.0","213.14","0","60.03","31"
"07/07/12 19:11:29","144.8099","0.0","213.64","183","60.0","30"
"07/07/12 19:16:27","144.8101","0.0","213.57","0","60.03","30"
"07/07/12 19:26:27","144.8106","0.0","213.36","0","60.03","29"
"07/07/12 19:36:29","144.811","14.0","212.98","0","60.03","29"
"07/08/12 06:31:28","144.8114","0.8","213.06","0","60.03","18"
"07/08/12 06:36:28","144.8116","11.7","213.17","11","60.0","19"
"07/08/12 06:41:28","144.8118","11.4","213.31","29","60.03","19"
"07/08/12 06:46:28","144.8123","11.4","212.92","0","60.03","19"
"07/08/12 06:51:30","144.8127","0.0","212.43","204","60.0","19"
"07/08/12 06:56:28","144.8132","15.2","212.23","11","60.03","20"
"07/08/12 07:01:28","144.8137","0.0","212.45","0","60.03","20"
"07/08/12 07:06:27","144.8142","7.2","213.0","0","60.0","20"
"07/08/12 07:11:27","144.8153","19.4","213.25","140","60.0","20"
"07/08/12 07:16:28","144.8171","14.8","213.18","59","60.0","21"
"07/08/12 07:21:28","144.8191","32.0","213.81","284","60.03","22"
"07/08/12 07:26:29","144.8214","32.4","213.68","71","60.03","22"
"07/08/12 07:31:27","144.824","31.4","213.87","271","60.03","23"
"07/08/12 07:36:28","144.8268","34.4","215.03","95","60.03","23"
"07/08/12 07:41:28","144.8301","37.4","215.34","298","60.0","24"
"07/08/12 07:46:28","144.8336","53.6","214.9","101","60.03","25"
"07/08/12 07:51:29","144.8374","48.2","215.67","370","60.03","25"
"07/08/12 07:56:27","144.8412","57.2","215.69","180","60.03","26"
"07/08/12 08:01:28","144.8451","55.2","216.06","81","60.03","27"
"07/08/12 08:06:29","144.849","64.6","215.81","325","60.0","27"
"07/08/12 08:11:28","144.8542","68.6","216.11","345","60.0","28"
"07/08/12 08:16:28","144.8596","72.5","215.47","360","60.03","28"
"07/08/12 08:21:51","144.8659","77.4","215.45","382","60.0","29"
"07/08/12 08:26:28","144.8715","80.7","215.44","395","60.03","29"
"07/08/12 08:31:28","144.878","84.4","215.68","412","60.0","30"
"07/08/12 08:36:27","144.8847","88.3","215.88","427","60.03","30"
"07/08/12 08:41:28","144.8918","92.2","215.88","447","60.03","30"
"07/08/12 08:46:29","144.8991","95.7","215.91","461","60.03","31"
"07/08/12 08:51:28","144.9067","99.4","216.22","475","60.0","32"
"07/08/12 08:56:28","144.9145","103.4","215.71","489","60.03","32"
"07/08/12 09:01:28","144.9227","106.0","215.17","507","60.03","33"
"07/08/12 09:06:29","144.931","109.4","215.34","520","60.03","33"
"07/08/12 09:11:28","144.9394","112.3","215.5","531","60.03","34"
"07/08/12 09:16:28","144.9482","115.0","216.06","546","60.03","35"
"07/08/12 09:21:28","144.9573","118.6","216.27","559","59.96","36"
"07/08/12 09:26:28","144.9666","120.9","216.68","567","60.07","37"
"07/08/12 09:31:29","144.9761","122.8","216.25","578","60.03","38"
"07/08/12 09:36:28","144.9857","125.8","216.57","592","60.0","38"
"07/08/12 09:41:29","144.9957","128.4","216.16","603","60.03","39"
"07/08/12 09:46:28","145.0057","131.0","216.4","613","60.03","39"
"07/08/12 09:51:29","145.0161","133.7","215.27","625","60.0","40"
"07/08/12 09:56:28","145.0265","135.7","216.64","632","60.03","41"
"07/08/12 10:01:28","145.0372","140.7","217.44","647","60.03","41"
"07/08/12 10:06:28","145.0482","143.2","217.49","665","60.0","41"
"07/08/12 10:11:28","145.0595","145.0","216.92","672","60.03","41"
"07/08/12 10:16:28","145.0709","150.0","217.46","692","60.0","41"
"07/08/12 10:21:29","145.0827","150.8","217.29","696","60.0","41"
"07/08/12 10:26:29","145.0944","151.0","217.73","695","60.0","41"
"07/08/12 10:31:28","145.1063","153.2","217.67","701","60.0","41"
"07/08/12 10:36:28","145.1184","158.6","217.17","723","60.03","40"
"07/08/12 10:41:29","145.1309","161.2","218.2","736","60.0","39"
"07/08/12 10:46:29","145.1434","163.0","217.25","744","60.03","38"
"07/08/12 10:51:29","145.1562","164.4","216.66","754","60.03","38"
"07/08/12 10:56:29","145.1691","165.5","217.79","756","60.03","38"
"07/08/12 11:01:28","145.182","166.2","218.33","758","60.03","37"
"07/08/12 11:06:28","145.195","167.6","217.5","770","60.03","37"
"07/08/12 11:11:27","145.2081","169.1","217.1","769","60.0","37"
"07/08/12 11:16:29","145.2212","170.3","217.49","772","60.0","37"
"07/08/12 11:21:27","145.2346","172.0","218.06","776","60.03","37"
"07/08/12 11:26:28","145.2479","171.8","218.44","781","60.0","38"
"07/08/12 11:31:28","145.2613","172.6","218.56","779","60.0","38"
"07/08/12 11:36:28","145.2748","173.3","217.77","789","60.03","38"
"07/08/12 11:41:29","145.2884","174.3","217.83","793","60.03","38"
"07/08/12 11:46:28","145.3019","176.2","218.2","792","60.0","38"
"07/08/12 11:51:29","145.3157","175.6","217.67","799","60.03","39"
"07/08/12 11:56:27","145.3293","175.5","217.56","801","60.03","39"
"07/08/12 12:01:28","145.3431","177.9","217.13","805","60.0","38"
"07/08/12 12:06:29","145.3569","178.4","217.56","807","60.03","38"
"07/08/12 12:11:28","145.3709","179.7","217.62","811","60.0","38"
"07/08/12 12:16:29","145.3849","179.4","218.19","807","60.03","38"
"07/08/12 12:21:27","145.3988","179.8","217.76","814","60.0","38"
"07/08/12 12:26:28","145.4127","179.7","217.56","813","60.0","38"
"07/08/12 12:31:29","145.4268","179.3","217.94","809","60.0","38"
"07/08/12 12:36:28","145.4406","179.3","217.28","816","60.0","38"
"07/08/12 12:41:29","145.4547","180.4","217.42","821","60.03","37"
"07/08/12 12:46:27","145.4688","181.9","217.3","826","60.0","36"
"07/08/12 12:51:28","145.4829","181.3","217.18","823","60.03","36"
"07/08/12 12:56:28","145.4971","181.9","217.18","826","60.03","35"
"07/08/12 13:01:29","145.5113","181.2","217.86","822","60.0","35"
"07/08/12 13:06:29","145.5254","179.8","218.12","818","60.03","35"
"07/08/12 13:11:29","145.5394","179.2","217.77","814","60.0","36"
"07/08/12 13:16:27","145.5532","178.8","217.95","814","60.03","36"
"07/08/12 13:21:29","145.5672","178.1","217.45","812","60.03","36"
"07/08/12 13:26:29","145.581","178.1","217.27","810","60.03","35"
"07/08/12 13:31:28","145.5949","177.4","217.58","807","60.03","35"
"07/08/12 13:36:29","145.6086","174.5","217.05","791","60.03","36"
"07/08/12 13:41:28","145.6221","172.7","217.58","783","60.03","37"
"07/08/12 13:46:29","145.6355","171.9","217.74","779","60.03","38"
"07/08/12 13:51:29","145.6489","171.0","217.37","780","60.0","38"
"07/08/12 13:56:28","145.6622","170.5","217.7","777","60.03","38"
"07/08/12 14:01:29","145.6755","170.3","217.5","782","60.03","38"
"07/08/12 14:06:29","145.6888","168.9","217.32","771","60.03","37"
"07/08/12 14:11:28","145.7019","168.1","217.37","771","60.03","37"
"07/08/12 14:16:29","145.7149","165.0","217.5","753","60.03","38"
"07/08/12 14:21:28","145.7277","163.9","217.35","748","60.0","38"
"07/08/12 14:26:28","145.7404","162.5","217.01","745","60.0","38"
"07/08/12 14:31:29","145.753","160.4","216.89","735","60.0","38"
"07/08/12 14:36:28","145.7654","159.4","218.1","728","60.03","38"
"07/08/12 14:41:28","145.7779","157.9","218.37","728","60.03","38"
"07/08/12 14:46:29","145.7902","155.6","217.31","715","60.03","38"
"07/08/12 14:51:29","145.8023","154.7","216.73","711","60.0","38"
"07/08/12 14:56:29","145.8142","151.8","216.46","703","60.03","38"
"07/08/12 15:01:28","145.8259","150.8","216.87","697","60.0","37"
"07/08/12 15:06:28","145.8376","148.5","217.4","686","60.0","37"
"07/08/12 15:11:29","145.8491","145.3","217.18","671","60.03","38"
"07/08/12 15:16:29","145.8603","143.2","216.54","660","60.03","37"
"07/08/12 15:21:29","145.8714","140.3","216.7","649","60.03","37"
"07/08/12 15:26:28","145.8822","137.8","216.97","636","60.03","37"
"07/08/12 15:31:28","145.8928","135.6","217.13","628","60.03","37"
"07/08/12 15:36:28","145.9032","133.5","216.75","622","60.03","36"
"07/08/12 15:41:27","145.9135","130.6","216.75","611","60.03","36"
"07/08/12 15:46:28","145.9235","128.0","216.97","597","60.03","36"
"07/08/12 15:51:27","145.9334","125.5","217.72","583","60.03","35"
"07/08/12 15:56:29","145.9431","122.5","217.85","573","60.0","35"
"07/08/12 16:01:29","145.9525","119.1","217.04","561","60.0","34"
"07/08/12 16:06:29","145.9616","115.5","217.38","545","60.03","34"
"07/08/12 16:11:29","145.9705","113.1","217.31","534","60.0","34"
"07/08/12 16:16:29","145.9792","110.3","216.82","524","60.0","34"
"07/08/12 16:21:28","145.9876","107.2","216.85","507","60.03","33"
"07/08/12 16:26:29","145.9958","103.6","215.09","494","60.03","33"
"07/08/12 16:31:28","146.0037","100.2","215.63","478","60.03","33"
"07/08/12 16:36:28","146.0113","97.1","215.7","464","60.03","33"
"07/08/12 16:41:28","146.0187","93.4","215.2","451","60.03","33"
"07/08/12 16:46:28","146.0258","89.9","215.26","433","60.03","32"
"07/08/12 16:51:29","146.0327","86.1","214.94","422","60.03","32"
"07/08/12 16:56:29","146.0391","82.8","214.82","408","60.03","32"
"07/08/12 17:01:29","146.0454","78.9","215.32","390","60.0","32"
"07/08/12 17:06:28","146.0514","75.7","214.83","379","60.0","31"
"07/08/12 17:11:29","146.0572","71.4","215.25","360","60.03","31"
"07/08/12 17:16:28","146.0626","67.5","214.86","343","60.03","31"
"07/08/12 17:21:29","146.0677","64.0","214.86","325","60.03","30"
"07/08/12 17:26:28","146.0723","52.1","214.93","256","60.03","30"
"07/08/12 17:31:28","146.0762","52.1","215.54","326","60.03","30"
"07/08/12 17:36:27","146.08","49.1","214.75","262","60.03","30"
"07/08/12 17:41:28","146.0841","56.5","214.39","94","60.03","30"
"07/08/12 17:46:29","146.0879","50.3","214.53","311","60.03","30"
"07/08/12 17:51:28","146.0913","34.9","214.32","99","60.03","30"
"07/08/12 17:56:29","146.0942","41.0","213.68","149","60.0","30"
"07/08/12 18:01:29","146.0969","28.3","214.37","266","60.0","30"
"07/08/12 18:06:28","146.0992","26.5","214.93","84","60.03","30"
"07/08/12 18:11:28","146.1014","33.3","213.74","257","60.03","30"
"07/08/12 18:16:29","146.1032","32.0","213.42","122","60.0","30"
"07/08/12 18:21:28","146.1047","11.2","213.9","138","60.03","30"
"07/08/12 18:26:29","146.1061","14.9","213.39","20","60.03","30"
"07/08/12 18:31:29","146.108","19.4","214.09","50","60.03","30"
"07/08/12 18:36:29","146.1097","27.5","214.34","41","60.03","30"
"07/08/12 18:41:29","146.1109","15.3","213.58","14","60.0","29"
"07/08/12 18:46:29","146.1117","11.0","214.03","5","60.03","29"
"07/08/12 18:51:28","146.1122","0.0","213.81","153","60.03","28"
"07/08/12 18:56:28","146.1127","0.0","213.42","0","60.03","28"
"07/08/12 19:01:29","146.1131","0.0","213.87","0","60.0","28"
"07/08/12 19:06:28","146.1134","0.0","213.76","0","60.0","27"
"07/08/12 19:11:28","146.1137","0.0","213.19","0","60.0","27"
"07/08/12 19:16:28","146.114","0.0","213.6","0","60.03","27"
"07/08/12 19:21:28","146.1143","0.0","212.76","0","60.0","27"
"07/08/12 19:26:29","146.1146","0.0","212.87","0","60.03","27"
"07/08/12 19:31:28","146.1149","0.0","213.15","0","60.03","27"
"07/08/12 19:36:28","146.1152","0.0","213.51","0","60.03","26"
"07/09/12 05:51:28","146.1157","13.8","214.98","9","60.03","17"
"07/09/12 05:56:29","146.1161","0.0","215.11","0","60.03","17"
"07/09/12 06:01:29","146.1165","0.0","214.75","0","60.03","18"
"07/09/12 06:06:29","146.117","0.0","214.47","0","60.03","18"
"07/09/12 06:11:28","146.1174","0.0","213.74","0","60.03","19"
"07/09/12 06:16:28","146.1178","0.0","214.52","0","60.0","19"
"07/09/12 06:21:29","146.118","0.0","214.46","0","60.03","19"
"07/09/12 06:26:29","146.1185","10.3","215.05","0","60.0","19"
"07/09/12 06:31:29","146.119","0.0","212.39","132","60.03","19"
"07/09/12 06:36:30","146.1196","13.8","212.95","2","60.0","20"
"07/09/12 06:41:29","146.1202","0.0","217.26","185","60.03","20"
"07/09/12 06:46:30","146.1208","6.0","213.72","241","60.07","20"
"07/09/12 06:51:28","146.1215","10.8","213.65","36","60.03","21"
"07/09/12 06:56:30","146.1225","16.1","214.52","11","60.0","22"
"07/09/12 07:01:28","146.1233","12.2","215.19","3","60.0","22"
"07/09/12 07:06:30","146.1243","14.6","215.03","21","60.0","22"
"07/09/12 07:11:28","146.1259","11.8","213.85","269","60.03","23"
"07/09/12 07:16:29","146.1278","30.6","214.69","23","60.0","23"
"07/09/12 07:21:29","146.13","31.2","214.64","222","60.0","24"
"07/09/12 07:26:29","146.1326","31.8","214.54","80","60.07","24"
"07/09/12 07:31:30","146.1356","34.2","214.56","253","60.03","24"
"07/09/12 07:36:30","146.1379","30.7","213.92","298","60.03","24"
"07/09/12 07:41:29","146.1411","50.0","214.5","358","60.03","25"
"07/09/12 07:46:30","146.144","23.6","213.36","205","60.03","25"
"07/09/12 07:51:28","146.1458","12.9","212.39","104","60.0","25"
"07/09/12 07:56:29","146.1493","42.6","214.14","385","60.0","25"
"07/09/12 08:01:28","146.1531","56.5","214.11","84","60.03","26"
"07/09/12 08:06:28","146.1569","45.2","214.64","336","60.03","27"
"07/09/12 08:11:28","146.1608","62.5","214.74","324","60.0","27"
"07/09/12 08:16:29","146.1647","69.4","216.71","347","60.0","27"
"07/09/12 08:21:28","146.1707","78.8","217.02","389","60.03","28"
"07/09/12 08:26:30","146.177","81.7","216.75","396","60.0","29"
"07/09/12 08:31:29","146.1834","85.2","216.29","416","60.0","30"
"07/09/12 08:36:29","146.1904","93.8","216.83","452","60.03","31"
"07/09/12 08:41:29","146.1981","106.2","215.36","504","60.0","32"
"07/09/12 08:46:28","146.2037","45.6","213.85","169","60.0","32"
"07/09/12 08:51:30","146.2085","119.7","216.17","564","60.03","32"
"07/09/12 08:56:29","146.2168","114.2","216.16","539","60.07","32"
"07/09/12 09:01:29","146.2254","42.5","215.5","216","60.03","33"
"07/09/12 09:06:28","146.2341","116.2","217.76","542","60.0","33"
"07/09/12 09:11:30","146.2432","117.1","216.23","551","60.03","33"
"07/09/12 09:16:29","146.2523","119.0","216.61","558","60.0","34"
"07/09/12 09:21:29","146.2616","120.1","216.94","563","60.0","35"
"07/09/12 09:26:28","146.271","122.7","216.18","575","60.0","36"
"07/09/12 09:31:29","146.2806","123.7","216.52","582","60.03","37"
"07/09/12 09:36:28","146.2904","126.2","217.67","586","60.03","38"
"07/09/12 09:41:29","146.3003","129.5","217.41","602","60.03","38"
"07/09/12 09:46:29","146.3106","132.7","217.67","615","60.03","39"
"07/09/12 09:51:28","146.321","135.5","217.75","625","60.03","39"
"07/09/12 09:56:28","146.3317","138.8","217.65","642","60.03","39"
"07/09/12 10:01:28","146.3427","142.5","217.09","664","60.07","39"
"07/09/12 10:06:29","146.354","145.3","216.92","669","60.03","38"
"07/09/12 10:11:28","146.3653","148.9","218.1","682","60.03","38"
"07/09/12 10:16:28","146.3774","172.1","218.95","776","60.0","39"
"07/09/12 10:21:30","146.3856","41.6","214.75","294","60.03","37"
"07/09/12 10:26:29","146.3892","26.5","215.55","155","60.0","35"
"07/09/12 10:31:30","146.3909","11.0","214.58","13","60.03","32"
"07/09/12 10:36:29","146.3925","24.8","214.79","210","60.0","30"
"07/09/12 10:41:28","146.3951","37.9","214.99","125","60.0","29"
"07/09/12 10:46:29","146.4052","143.9","215.43","671","60.03","29"
"07/09/12 10:51:29","146.4174","195.5","216.5","892","60.03","30"
"07/09/12 10:56:29","146.4267","128.5","218.12","601","60.03","30"
"07/09/12 11:01:28","146.4355","72.5","215.89","361","60.0","30"
"07/09/12 11:06:28","146.4446","81.3","215.73","395","60.0","30"
"07/09/12 11:11:29","146.4512","63.6","214.66","176","60.03","29"
"07/09/12 11:16:30","146.4542","29.4","214.66","289","60.0","28"
"07/09/12 11:21:28","146.4578","96.1","215.97","463","60.03","28"
"07/09/12 11:26:28","146.4698","196.5","218.97","884","60.03","29"
"07/09/12 11:31:29","146.4842","195.9","218.83","882","60.0","31"
"07/09/12 11:36:30","146.4995","195.4","217.19","886","60.03","32"
"07/09/12 11:41:28","146.5087","61.8","214.19","314","60.0","31"
"07/09/12 11:46:29","146.5139","126.8","214.35","600","60.0","31"
"07/09/12 11:51:29","146.521","92.5","214.35","449","60.03","30"
"07/09/12 11:56:29","146.5327","102.0","215.0","489","60.0","31"
"07/09/12 12:01:30","146.5398","96.0","214.79","461","60.03","31"
"07/09/12 12:06:28","146.549","195.9","217.84","895","60.03","32"
"07/09/12 12:11:28","146.5634","162.0","216.96","746","60.0","34"
"07/09/12 12:16:29","146.5781","192.7","217.7","869","60.0","36"
"07/09/12 12:21:28","146.5928","191.1","216.42","866","60.0","37"
"07/09/12 12:26:28","146.6067","195.6","215.53","891","60.0","38"
"07/09/12 12:31:28","146.6212","187.2","216.79","853","60.0","39"
"07/09/12 12:36:29","146.6362","194.9","217.48","884","60.03","40"
"07/09/12 12:41:28","146.6432","48.6","214.3","252","60.0","39"
"07/09/12 12:46:29","146.6467","43.4","214.36","376","60.03","38"
"07/09/12 12:51:28","146.6529","85.6","215.13","419","60.03","37"
"07/09/12 12:56:29","146.6653","190.8","217.8","872","60.07","38"
"07/09/12 13:01:30","146.6785","88.7","215.73","431","60.03","38"
"07/09/12 13:06:28","146.6889","65.4","215.15","333","60.0","38"
"07/09/12 13:11:30","146.6963","73.2","213.36","329","60.0","38"
"07/09/12 13:16:28","146.7105","195.3","217.0","888","60.0","40"
"07/09/12 13:21:29","146.7225","54.0","214.53","368","60.03","39"
"07/09/12 13:26:28","146.7273","88.7","215.13","431","60.0","38"
"07/09/12 13:31:29","146.7415","182.2","217.96","828","60.0","40"
"07/09/12 13:36:29","146.7555","176.2","218.11","798","60.03","40"
"07/09/12 13:41:28","146.769","173.3","218.09","791","60.03","40"
"07/09/12 13:46:29","146.7825","173.6","218.06","787","60.03","40"
"07/09/12 13:51:29","146.7962","172.4","217.95","781","60.03","40"
"07/09/12 13:56:30","146.8086","66.5","215.05","360","60.03","40"
"07/09/12 14:01:30","146.8209","176.2","217.55","801","60.03","40"
"07/09/12 14:06:28","146.8346","174.2","217.31","792","60.03","40"
"07/09/12 14:11:29","146.8482","185.0","217.67","838","60.03","41"
"07/09/12 14:16:30","146.8585","56.4","214.43","408","60.03","40"
"07/09/12 14:21:29","146.8704","181.2","217.57","821","60.03","40"
"07/09/12 14:26:29","146.8836","171.4","217.09","785","60.03","41"
"07/09/12 14:31:29","146.894","176.7","217.65","804","60.03","41"
"07/09/12 14:36:29","146.904","179.2","217.38","816","60.0","41"
"07/09/12 14:41:30","146.9174","163.5","217.5","747","60.03","41"
"07/09/12 14:46:29","146.9298","157.6","216.95","723","60.03","40"
"07/09/12 14:51:30","146.942","156.0","216.57","711","60.03","39"
"07/09/12 14:56:29","146.954","152.1","216.74","702","60.03","39"
"07/09/12 15:01:28","146.9658","152.1","217.37","700","60.0","38"
"07/09/12 15:06:28","146.9775","149.6","216.77","687","60.03","38"
"07/09/12 15:11:30","146.9892","147.6","217.01","681","60.03","38"
"07/09/12 15:16:29","147.0006","145.5","217.41","668","60.0","37"
"07/09/12 15:21:29","147.0118","142.7","217.44","658","60.03","37"
"07/09/12 15:26:29","147.0229","140.5","217.26","645","60.03","36"
"07/09/12 15:31:30","147.0337","138.0","217.42","639","60.03","36"
"07/09/12 15:36:28","147.0442","135.0","216.64","626","60.0","36"
"07/09/12 15:41:30","147.0546","132.1","216.48","611","60.03","35"
"07/09/12 15:46:28","147.0648","129.4","216.67","608","60.03","35"
"07/09/12 15:51:28","147.0747","126.0","216.63","584","60.03","35"
"07/09/12 15:56:29","147.0844","122.8","216.59","580","60.07","35"
"07/09/12 16:01:30","147.0939","121.7","216.68","573","60.0","34"
"07/09/12 16:06:29","147.1032","117.9","217.0","552","60.03","34"
"07/09/12 16:11:30","147.1122","114.5","216.69","542","60.0","33"
"07/09/12 16:16:29","147.1211","111.4","216.54","528","60.03","33"
"07/09/12 16:21:28","147.1295","108.4","216.5","513","60.03","32"
"07/09/12 16:26:29","147.1378","104.4","216.22","500","60.07","32"
"07/09/12 16:31:30","147.1458","101.5","216.42","488","60.03","32"
"07/09/12 16:36:29","147.1536","98.4","216.36","474","60.03","33"
"07/09/12 16:41:29","147.161","81.8","215.84","401","60.03","33"
"07/09/12 16:46:28","147.1677","91.7","215.81","445","60.03","33"
"07/09/12 16:51:29","147.1746","87.8","215.59","426","60.03","33"
"07/09/12 16:56:29","147.1813","83.6","216.77","407","60.03","32"
"07/09/12 17:01:29","147.1876","79.2","215.87","389","60.03","32"
"07/09/12 17:06:30","147.1937","75.5","215.67","374","60.07","32"
"07/09/12 17:11:29","147.1994","71.6","215.46","356","60.0","31"
"07/09/12 17:16:30","147.2048","68.0","215.16","343","60.03","31"
"07/09/12 17:21:28","147.2099","63.9","215.14","327","60.03","31"
"07/09/12 17:26:29","147.2146","57.0","215.15","148","60.07","31"
"07/09/12 17:31:29","147.2185","45.8","214.38","378","60.03","31"
"07/09/12 17:36:30","147.2227","55.9","215.08","365","60.03","30"
"07/09/12 17:41:29","147.2265","45.1","215.51","210","60.07","30"
"07/09/12 17:46:29","147.2301","49.1","215.18","306","60.03","30"
"07/09/12 17:51:30","147.2333","45.8","215.55","342","60.03","30"
"07/09/12 17:56:28","147.2363","40.5","214.69","176","60.07","29"
"07/09/12 18:01:29","147.2389","30.7","214.5","250","60.03","29"
"07/09/12 18:06:30","147.2413","32.3","214.54","216","60.03","29"
"07/09/12 18:11:29","147.2434","37.1","214.64","39","60.03","28"
"07/09/12 18:16:30","147.2452","21.3","214.7","266","60.03","28"
"07/09/12 18:21:29","147.2466","16.3","214.61","98","60.03","28"
"07/09/12 18:26:29","147.248","14.6","214.44","162","60.07","27"
"07/09/12 18:31:28","147.249","16.0","213.57","72","60.03","27"
"07/09/12 18:36:28","147.2499","6.7","214.29","0","60.07","27"
"07/09/12 18:41:28","147.2505","0.0","213.02","0","60.03","27"
"07/09/12 18:46:29","147.2511","0.5","213.24","135","60.07","27"
"07/09/12 18:51:30","147.2516","0.0","213.4","0","60.07","26"
"07/09/12 18:56:30","147.252","0.0","213.37","0","60.07","26"
"07/09/12 19:21:30","147.2533","0.0","214.47","0","60.03","26"
"07/10/12 05:56:29","147.254","0.0","213.03","0","60.0","15"
"07/10/12 06:01:30","147.2542","11.6","212.8","0","60.03","16"
"07/10/12 06:06:28","147.2546","0.0","212.74","0","60.03","17"
"07/10/12 06:11:29","147.2549","13.5","213.92","29","60.07","17"
"07/10/12 06:16:29","147.2554","12.9","214.81","1","60.03","17"
"07/10/12 06:21:30","147.2559","0.0","214.25","0","60.03","17"
"07/10/12 06:26:30","147.2564","0.0","213.81","0","60.03","17"
"07/10/12 06:31:29","147.2569","11.3","214.72","31","60.03","18"
"07/10/12 06:36:29","147.2576","7.5","214.43","164","60.03","18"
"07/10/12 06:41:30","147.2583","4.1","213.73","196","60.0","18"
"07/10/12 06:46:30","147.2593","12.4","214.35","3","60.03","19"
"07/10/12 06:51:29","147.2602","15.4","214.63","50","60.03","19"
"07/10/12 06:56:30","147.2614","11.8","214.21","4","60.03","19"
"07/10/12 07:01:30","147.2626","17.2","213.39","43","60.0","20"
"07/10/12 07:06:30","147.2639","13.9","214.79","109","60.0","20"
"07/10/12 07:11:29","147.2652","16.0","213.98","233","60.0","21"
"07/10/12 07:16:29","147.2665","22.3","215.03","308","60.0","22"
"07/10/12 07:21:29","147.2679","26.8","215.45","234","60.03","22"
"07/10/12 07:26:30","147.27","35.5","214.39","140","60.03","22"
"07/10/12 07:31:30","147.273","36.2","209.51","146","60.0","23"
"07/10/12 07:36:28","147.2758","36.7","214.1","99","60.03","24"
"07/10/12 07:41:30","147.2794","50.4","214.18","384","60.03","25"
"07/10/12 07:46:29","147.283","45.2","213.98","76","60.03","26"
"07/10/12 07:51:29","147.2869","61.2","214.44","185","60.03","27"
"07/10/12 07:56:29","147.2908","51.6","214.35","350","60.03","28"
"07/10/12 08:01:29","147.2939","44.3","213.65","309","60.0","28"
"07/10/12 08:06:29","147.2985","53.9","214.52","177","60.03","29"
"07/10/12 08:11:30","147.3035","73.3","215.19","366","60.0","30"
"07/10/12 08:16:30","147.3089","76.8","215.28","377","60.03","31"
"07/10/12 08:21:29","147.315","80.8","215.43","395","60.03","31"
"07/10/12 08:26:30","147.3214","83.6","215.66","409","60.03","32"
"07/10/12 08:31:29","147.328","86.8","215.37","419","60.0","32"
"07/10/12 08:36:30","147.3349","91.2","215.9","438","60.0","33"
"07/10/12 08:41:29","147.3422","87.9","214.83","429","60.03","33"
"07/10/12 08:46:29","147.3459","77.6","215.29","380","60.03","33"
"07/10/12 08:51:29","147.3542","117.5","216.35","554","60.0","34"
"07/10/12 08:56:30","147.3636","121.1","215.11","572","60.03","34"
"07/10/12 09:01:30","147.3728","116.4","215.37","548","60.0","35"
"07/10/12 09:06:28","147.3817","113.2","215.61","537","60.0","36"
"07/10/12 09:11:28","147.3905","114.5","215.79","541","60.0","36"
"07/10/12 09:16:29","147.3995","118.2","215.98","558","60.0","37"
"07/10/12 09:21:30","147.409","122.5","217.03","574","60.0","37"
"07/10/12 09:26:29","147.4185","123.6","216.77","578","60.0","37"
"07/10/12 09:31:28","147.4282","125.9","216.69","586","60.0","38"
"07/10/12 09:36:30","147.4382","128.2","216.78","595","60.0","38"
"07/10/12 09:41:30","147.4482","130.5","217.13","609","60.07","39"
"07/10/12 09:46:30","147.4585","132.8","216.19","617","60.03","40"
"07/10/12 09:51:30","147.4688","135.6","218.4","629","60.03","40"
"07/10/12 09:56:29","147.4795","137.8","217.26","640","60.03","40"
"07/10/12 10:01:30","147.4904","142.4","216.78","659","60.03","39"
"07/10/12 10:06:29","147.4904","143.9","215.01","671","60.0","39"
"07/10/12 10:11:29","147.5016","145.2","216.56","671","60.0","40"
"07/10/12 10:16:30","147.5131","147.4","214.15","692","60.0","40"
"07/10/12 10:21:30","147.5246","148.1","215.02","690","60.0","41"
"07/10/12 10:26:29","147.5362","150.9","216.03","701","60.03","41"
"07/10/12 10:31:29","147.548","152.0","214.85","709","60.03","42"
"07/10/12 10:36:30","147.56","153.0","216.73","709","60.03","43"
"07/10/12 10:41:29","147.5718","153.7","216.75","704","60.0","44"
"07/10/12 10:46:29","147.5839","155.2","216.41","716","60.03","44"
"07/10/12 10:51:29","147.596","157.4","217.35","719","60.0","45"
"07/10/12 10:56:29","147.6084","159.2","217.55","732","60.03","45"
"07/10/12 11:01:29","147.6208","159.9","217.69","728","60.0","46"
"07/10/12 11:06:28","147.6332","160.4","216.44","740","60.03","47"
"07/10/12 11:11:30","147.6458","160.7","216.03","742","60.03","47"
"07/10/12 11:16:29","147.6583","161.7","216.21","748","60.03","48"
"07/10/12 11:21:29","147.6711","165.8","216.34","759","60.03","49"
"07/10/12 11:26:30","147.6841","166.8","216.21","762","60.0","50"
"07/10/12 11:31:29","147.6972","172.5","216.23","788","60.0","49"
"07/10/12 11:36:29","147.7049","30.5","213.18","117","60.03","47"
"07/10/12 11:41:29","147.7139","186.2","218.3","842","60.0","47"
"07/10/12 11:46:30","147.7249","53.0","213.63","392","60.03","46"
"07/10/12 11:51:29","147.731","37.5","214.81","96","60.03","45"
"07/10/12 11:56:28","147.737","29.8","215.05","288","60.03","45"
"07/10/12 12:01:30","147.7456","64.3","214.18","326","60.0","44"
"07/10/12 12:06:30","147.756","195.7","215.46","895","60.03","45"
"07/10/12 12:11:29","147.7656","186.4","217.07","841","60.03","45"
"07/10/12 12:16:30","147.7799","182.4","216.54","831","60.03","46"
"07/10/12 12:21:29","147.7935","50.1","213.76","177","60.03","46"
"07/10/12 12:26:30","147.8023","163.1","216.17","755","60.03","46"
"07/10/12 12:31:30","147.8167","187.8","216.39","847","60.0","47"
"07/10/12 12:36:30","147.8315","192.5","217.55","873","60.03","47"
"07/10/12 12:41:30","147.8396","36.2","212.47","180","60.0","45"
"07/10/12 12:46:30","147.849","194.9","217.54","876","60.03","45"
"07/10/12 12:51:29","147.8637","187.7","216.81","853","60.03","45"
"07/10/12 12:56:29","147.8782","185.0","216.86","843","60.03","45"
"07/10/12 13:01:30","147.8927","189.9","217.62","859","60.03","45"
"07/10/12 13:06:30","147.9065","183.8","217.28","833","60.03","46"
"07/10/12 13:11:29","147.9208","185.6","216.58","847","60.03","46"
"07/10/12 13:16:29","147.9351","181.9","217.41","825","60.0","46"
"07/10/12 13:21:30","147.9493","182.0","217.88","827","60.03","46"
"07/10/12 13:26:29","147.9633","177.8","217.39","806","60.0","45"
"07/10/12 13:31:29","147.9771","176.5","217.08","802","60.0","45"
"07/10/12 13:36:30","147.9908","175.3","216.52","805","60.03","45"
"07/10/12 13:41:29","148.0044","173.6","216.7","793","60.0","45"
"07/10/12 13:46:29","148.018","174.2","216.93","799","60.03","44"
"07/10/12 13:51:30","148.0315","173.5","218.52","788","60.0","43"
"07/10/12 13:56:30","148.045","171.5","219.49","780","60.03","43"
"07/10/12 14:01:29","148.0583","170.2","215.14","786","60.03","42"
"07/10/12 14:06:29","148.0716","170.0","217.0","780","60.03","42"
"07/10/12 14:11:29","148.0847","167.5","216.44","764","60.03","42"
"07/10/12 14:16:29","148.0977","165.8","220.3","748","60.03","42"
"07/10/12 14:21:30","148.1106","163.4","218.51","746","60.0","42"
"07/10/12 14:26:30","148.1233","163.2","216.44","749","60.03","42"
"07/10/12 14:31:29","148.1359","162.5","215.15","750","60.0","41"
"07/10/12 14:36:30","148.1485","160.2","214.9","743","60.0","41"
"07/10/12 14:41:30","148.1609","157.4","217.46","721","60.0","41"
"07/10/12 14:46:29","148.1731","156.0","219.39","710","60.03","41"
"07/10/12 14:51:30","148.1852","152.3","218.05","705","60.0","41"
"07/10/12 14:56:29","148.1971","153.4","216.57","706","60.03","40"
"07/10/12 15:01:30","148.2089","149.2","216.8","691","60.03","40"
"07/10/12 15:06:30","148.2204","147.0","216.36","683","60.03","40"
"07/10/12 15:11:30","148.2318","145.0","216.15","674","60.0","39"
"07/10/12 15:16:29","148.2431","142.3","215.99","661","60.03","39"
"07/10/12 15:21:29","148.254","140.5","215.78","653","60.03","39"
"07/10/12 15:26:29","148.2648","137.3","216.06","639","60.0","39"
"07/10/12 15:31:30","148.2754","134.1","216.45","623","60.03","39"
"07/10/12 15:36:30","148.2858","132.3","216.1","618","60.03","39"
"07/10/12 15:41:29","148.2959","129.2","215.79","603","60.03","39"
"07/10/12 15:46:29","148.3059","126.4","215.41","591","60.0","39"
"07/10/12 15:51:30","148.3156","122.4","215.54","579","60.07","40"
"07/10/12 15:56:29","148.325","119.5","215.73","567","60.03","40"
"07/10/12 16:01:30","148.3342","116.5","216.18","548","60.03","40"
"07/10/12 16:06:30","148.3433","114.3","215.88","540","60.0","40"
"07/10/12 16:11:29","148.352","110.8","215.72","526","60.0","40"
"07/10/12 16:16:30","148.3605","107.3","216.19","512","60.0","41"
"07/10/12 16:21:30","148.3688","104.3","215.74","499","60.0","41"
"07/10/12 16:26:30","148.3768","101.4","215.76","487","60.03","40"
"07/10/12 16:31:30","148.3846","98.2","215.41","472","60.0","41"
"07/10/12 16:36:29","148.3921","96.1","215.0","464","60.0","40"
"07/10/12 16:41:30","148.3995","92.4","214.45","450","60.0","39"
"07/10/12 16:46:29","148.4065","88.6","214.98","433","60.03","38"
"07/10/12 16:51:30","148.4132","84.8","215.15","419","60.03","38"
"07/10/12 16:56:30","148.4197","81.4","215.07","401","60.03","38"
"07/10/12 17:01:29","148.4259","78.0","214.77","387","60.03","38"
"07/10/12 17:06:30","148.4318","74.2","214.62","369","60.0","38"
"07/10/12 17:11:29","148.4374","69.9","214.87","350","60.03","37"
"07/10/12 17:16:29","148.4426","66.7","215.19","337","60.0","37"
"07/10/12 17:21:29","148.4476","63.1","214.99","320","60.03","37"
"07/10/12 17:26:30","148.4522","47.9","214.97","371","60.03","36"
"07/10/12 17:31:29","148.4561","58.1","214.6","268","60.03","36"
"07/10/12 17:36:29","148.4603","63.0","214.67","357","60.03","36"
"07/10/12 17:41:29","148.464","51.0","213.85","402","60.0","36"
"07/10/12 17:46:29","148.4675","45.1","214.65","274","60.03","35"
"07/10/12 17:51:30","148.4707","33.6","213.95","343","60.07","35"
"07/10/12 17:56:30","148.4736","30.1","213.82","130","60.03","35"
"07/10/12 18:01:30","148.4761","28.0","213.39","120","60.0","35"
"07/10/12 18:06:29","148.4784","29.6","213.55","253","60.03","34"
"07/10/12 18:11:29","148.4805","24.0","213.73","199","60.03","34"
"07/10/12 18:16:29","148.4822","16.9","213.56","22","60.03","34"
"07/10/12 18:21:29","148.4838","25.3","213.57","202","60.03","34"
"07/10/12 18:26:29","148.4851","13.3","213.98","20","60.03","34"
"07/10/12 18:31:30","148.4862","15.9","212.54","24","60.0","34"
"07/10/12 18:36:30","148.4871","16.4","212.69","1","60.03","33"
"07/10/12 18:41:30","148.4879","0.3","212.79","258","60.03","33"
"07/10/12 18:46:30","148.4885","14.2","212.42","9","60.0","33"
"07/10/12 18:51:30","148.4889","0.0","211.97","0","60.03","32"
"07/10/12 18:56:29","148.4893","12.9","212.94","88","60.03","32"
"07/10/12 19:01:29","148.4897","10.5","213.37","3","60.03","32"
"07/10/12 19:06:30","148.49","0.0","213.08","0","60.03","32"
"07/10/12 19:11:30","148.4903","11.7","213.3","0","60.0","32"
"07/10/12 19:16:30","148.4906","0.0","213.69","0","60.0","32"
"07/10/12 19:31:31","148.4913","11.9","213.89","12","60.0","30"
"07/10/12 19:56:29","148.4915","0.0","213.05","0","60.03","28"
"07/11/12 06:16:30","148.492","11.3","213.54","10","60.03","20"
"07/11/12 06:21:31","148.4924","10.7","213.51","33","60.03","21"
"07/11/12 06:26:31","148.493","14.3","213.42","2","60.03","22"
"07/11/12 06:31:30","148.4935","0.0","215.41","0","60.03","22"
"07/11/12 06:36:29","148.4941","13.5","215.14","187","60.03","23"
"07/11/12 06:41:30","148.4947","0.0","213.06","216","60.03","23"
"07/11/12 06:46:31","148.4957","12.6","213.16","17","60.03","24"
"07/11/12 06:51:30","148.4969","19.8","213.35","25","60.03","24"
"07/11/12 06:56:30","148.4982","13.3","213.39","12","60.0","25"
"07/11/12 07:01:29","148.4991","15.3","212.52","1","60.03","25"
"07/11/12 07:06:30","148.5001","12.5","213.1","7","60.0","25"
"07/11/12 07:11:30","148.5009","10.5","213.12","7","60.0","25"
"07/11/12 07:16:30","148.5024","26.1","213.5","37","60.0","26"
"07/11/12 07:21:30","148.5043","34.1","213.72","57","60.03","26"
"07/11/12 07:26:30","148.5066","27.5","212.81","147","60.03","26"
"07/11/12 07:31:30","148.5091","29.7","218.45","78","60.03","27"
"07/11/12 07:36:29","148.5119","33.0","214.4","246","60.03","28"
"07/11/12 07:41:30","148.5151","43.7","213.31","208","60.07","28"
"07/11/12 07:46:30","148.5185","52.3","213.76","303","60.03","29"
"07/11/12 07:51:29","148.5221","43.9","214.19","365","60.03","29"
"07/11/12 07:56:30","148.526","62.9","213.39","76","60.03","30"
"07/11/12 08:01:31","148.53","47.4","213.1","168","60.0","30"
"07/11/12 08:06:29","148.5339","63.0","213.91","171","60.03","31"
"07/11/12 08:11:30","148.5377","42.8","214.62","398","60.03","31"
"07/11/12 08:16:30","148.5428","67.9","214.57","344","60.0","31"
"07/11/12 08:21:29","148.5482","71.6","215.59","358","60.03","32"
"07/11/12 08:26:31","148.5536","77.0","215.37","382","60.03","32"
"07/11/12 08:31:30","148.5596","80.8","214.78","394","60.0","32"
"07/11/12 08:36:30","148.5661","83.7","215.78","410","60.03","32"
"07/11/12 08:41:30","148.5728","88.7","215.86","428","60.03","33"
"07/11/12 08:46:29","148.58","101.1","215.97","484","60.03","34"
"07/11/12 08:51:31","148.5879","62.7","214.56","82","60.03","34"
"07/11/12 08:56:29","148.5928","36.9","214.31","129","60.0","33"
"07/11/12 09:01:29","148.5989","107.2","216.29","507","60.0","33"
"07/11/12 09:06:31","148.6072","106.7","216.56","503","60.0","33"
"07/11/12 09:11:31","148.6156","109.5","217.14","517","60.0","34"
"07/11/12 09:16:30","148.6243","113.4","216.36","533","60.0","34"
"07/11/12 09:21:29","148.6331","116.5","216.82","547","60.03","34"
"07/11/12 09:26:30","148.6423","119.4","216.16","560","60.0","35"
"07/11/12 09:31:31","148.6517","122.2","217.1","570","60.03","35"
"07/11/12 09:36:29","148.6613","125.1","216.24","588","60.0","35"
"07/11/12 09:41:31","148.6712","127.6","213.86","603","60.03","36"
"07/11/12 09:46:31","148.6813","131.0","216.24","614","60.0","36"
"07/11/12 09:51:30","148.6916","133.6","217.97","615","60.03","36"
"07/11/12 09:56:30","148.7022","136.4","217.14","636","60.03","36"
"07/11/12 10:01:31","148.7129","139.0","217.41","641","60.03","36"
"07/11/12 10:06:30","148.7238","142.1","216.84","655","60.0","36"
"07/11/12 10:11:31","148.735","144.3","216.82","663","60.03","36"
"07/11/12 10:16:30","148.7462","145.8","216.74","678","60.03","37"
"07/11/12 10:21:30","148.7577","148.2","216.78","684","60.03","37"
"07/11/12 10:26:30","148.7694","149.9","217.53","690","60.0","37"
"07/11/12 10:31:30","148.7811","151.9","217.07","697","60.0","38"
"07/11/12 10:36:29","148.793","154.0","217.13","706","60.03","38"
"07/11/12 10:41:29","148.8051","156.1","217.45","716","60.03","38"
"07/11/12 10:46:31","148.8173","157.2","217.42","723","60.03","38"
"07/11/12 10:51:29","148.8296","157.7","217.93","722","60.03","38"
"07/11/12 10:56:31","148.842","159.9","217.0","738","60.07","39"
"07/11/12 11:01:30","148.8544","161.9","218.41","737","60.03","39"
"07/11/12 11:06:31","148.8672","164.1","218.79","750","60.03","39"
"07/11/12 11:11:29","148.88","165.2","218.5","754","60.03","39"
"07/11/12 11:16:29","148.8929","166.5","217.82","761","60.03","39"
"07/11/12 11:21:30","148.906","167.0","217.76","757","60.0","39"
"07/11/12 11:26:29","148.919","167.8","220.47","752","60.03","40"
"07/11/12 11:31:31","148.9321","168.9","217.28","768","60.03","40"
"07/11/12 11:36:29","148.9452","170.7","217.86","777","60.03","39"
"07/11/12 11:41:31","148.9586","170.8","217.36","777","60.03","40"
"07/11/12 11:46:31","148.972","172.5","215.84","792","60.03","40"
"07/11/12 11:51:29","148.9853","172.1","217.82","785","60.03","40"
"07/11/12 11:56:30","148.9988","173.6","217.92","791","60.03","40"
"07/11/12 12:01:29","149.0123","172.6","218.42","787","60.03","41"
"07/11/12 12:06:31","149.0259","174.0","218.53","787","60.03","40"
"07/11/12 12:11:30","149.0394","175.6","218.96","794","60.03","40"
"07/11/12 12:16:30","149.0531","174.8","218.39","793","60.03","41"
"07/11/12 12:21:31","149.0668","174.6","217.76","791","60.0","41"
"07/11/12 12:26:30","149.0805","175.7","217.7","798","60.0","41"
"07/11/12 12:31:31","149.0942","176.5","218.21","796","60.0","40"
"07/11/12 12:36:29","149.1079","176.0","218.52","798","60.03","40"
"07/11/12 12:41:30","149.1215","176.4","218.46","799","60.07","40"
"07/11/12 12:46:29","149.1353","176.3","218.41","798","60.0","40"
"07/11/12 12:51:30","149.149","174.5","217.67","792","60.0","41"
"07/11/12 12:56:30","149.1626","173.8","217.94","787","60.0","42"
"07/11/12 13:01:31","149.1761","174.2","217.46","790","60.03","42"
"07/11/12 13:06:31","149.1896","173.4","217.22","796","60.03","42"
"07/11/12 13:11:31","149.2031","172.7","216.66","788","60.0","42"
"07/11/12 13:16:29","149.2165","171.4","217.15","783","60.03","43"
"07/11/12 13:21:30","149.2298","170.6","217.9","780","60.03","43"
"07/11/12 13:26:30","149.243","170.0","215.85","777","60.0","43"
"07/11/12 13:31:31","149.2564","171.5","216.52","786","60.03","42"
"07/11/12 13:36:30","149.2698","170.3","216.36","777","60.0","42"
"07/11/12 13:41:31","149.283","169.9","215.73","781","60.03","42"
"07/11/12 13:46:30","149.2962","168.5","216.28","772","60.03","42"
"07/11/12 13:51:31","149.3093","168.0","215.89","772","60.03","41"
"07/11/12 13:56:31","149.3223","164.9","215.9","765","60.03","41"
"07/11/12 14:01:29","149.3352","165.5","216.46","762","60.03","41"
"07/11/12 14:06:30","149.3481","163.1","216.42","748","60.03","41"
"07/11/12 14:11:29","149.3606","161.2","216.43","742","60.0","41"
"07/11/12 14:16:30","149.3732","160.4","217.02","731","60.0","42"
"07/11/12 14:21:31","149.3855","157.5","216.96","722","60.03","42"
"07/11/12 14:26:31","149.3977","155.2","217.64","714","60.03","43"
"07/11/12 14:31:31","149.4097","155.0","217.12","710","60.0","43"
"07/11/12 14:36:30","149.4217","153.4","217.17","703","60.03","43"
"07/11/12 14:41:30","149.4336","152.4","216.91","698","60.0","43"
"07/11/12 14:46:31","149.4455","150.2","216.94","696","60.03","42"
"07/11/12 14:51:30","149.4571","149.2","217.41","684","60.0","42"
"07/11/12 14:56:31","149.4687","146.2","216.97","672","60.03","42"
"07/11/12 15:01:30","149.4799","144.1","217.61","665","60.03","42"
"07/11/12 15:06:30","149.491","140.0","217.41","646","60.0","42"
"07/11/12 15:11:29","149.5017","138.8","217.35","642","60.0","41"
"07/11/12 15:16:31","149.5126","137.4","216.69","637","60.03","41"
"07/11/12 15:21:31","149.5233","135.6","215.21","633","60.03","41"
"07/11/12 15:26:30","149.5337","132.7","217.54","616","60.03","41"
"07/11/12 15:31:30","149.5439","129.5","215.86","604","60.03","41"
"07/11/12 15:36:30","149.5538","125.8","215.07","593","60.0","40"
"07/11/12 15:41:31","149.5636","125.1","215.42","588","60.03","39"
"07/11/12 15:46:30","149.5733","122.3","215.18","577","60.0","39"
"07/11/12 15:51:30","149.5827","120.0","214.87","569","60.03","38"
"07/11/12 15:56:31","149.592","116.8","214.88","553","60.03","38"
"07/11/12 16:01:30","149.6009","113.6","215.52","539","60.03","39"
"07/11/12 16:06:30","149.6097","111.7","216.52","525","60.0","38"
"07/11/12 16:11:30","149.6182","108.2","216.58","515","60.03","38"
"07/11/12 16:16:31","149.6266","105.0","216.79","499","60.0","38"
"07/11/12 16:21:31","149.6346","102.0","216.42","490","60.03","38"
"07/11/12 16:26:31","149.6424","99.4","216.64","475","60.0","38"
"07/11/12 16:31:30","149.6499","95.9","215.62","464","60.03","38"
"07/11/12 16:36:31","149.6573","93.2","215.35","452","60.03","38"
"07/11/12 16:41:30","149.6643","89.3","214.36","436","60.03","38"
"07/11/12 16:46:30","149.6712","86.2","214.54","422","60.03","37"
"07/11/12 16:51:30","149.6777","82.2","214.76","403","60.03","37"
"07/11/12 16:56:29","149.684","78.6","214.73","386","60.03","37"
"07/11/12 17:01:31","149.69","74.8","215.48","375","60.03","37"
"07/11/12 17:06:29","149.6957","71.2","215.65","354","60.0","37"
"07/11/12 17:11:30","149.701","67.6","215.31","340","60.03","37"
"07/11/12 17:16:31","149.7061","62.8","214.89","318","60.0","36"
"07/11/12 17:21:30","149.7107","64.8","215.38","336","60.03","36"
"07/11/12 17:26:31","149.7147","46.9","214.56","188","60.0","36"
"07/11/12 17:31:31","149.7182","39.1","214.76","394","60.03","35"
"07/11/12 17:36:31","149.7216","32.6","214.38","234","60.03","35"
"07/11/12 17:41:31","149.7247","39.7","213.79","138","60.03","35"
"07/11/12 17:46:31","149.728","47.3","213.75","261","60.03","34"
"07/11/12 17:51:31","149.7311","44.6","213.93","342","60.03","34"
"07/11/12 17:56:30","149.7341","41.8","213.6","314","60.03","34"
"07/11/12 18:01:29","149.7367","37.6","213.28","109","60.03","34"
"07/11/12 18:06:31","149.7391","33.1","213.2","241","60.0","34"
"07/11/12 18:11:30","149.7413","26.6","213.71","190","60.03","34"
"07/11/12 18:16:30","149.7431","13.9","213.18","38","60.0","34"
"07/11/12 18:21:30","149.7447","19.1","213.01","219","60.0","34"
