"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 18:26:31","149.7461","23.3","213.71","93","60.03","33"
"07/11/12 18:31:30","149.7472","13.8","213.22","4","60.0","33"
"07/11/12 18:36:30","149.7481","13.1","212.67","17","60.03","33"
"07/11/12 18:41:30","149.7489","14.8","213.58","1","60.03","33"
"07/11/12 18:46:31","149.7496","14.6","213.33","15","60.0","33"
"07/11/12 18:51:29","149.7502","0.0","213.14","109","60.07","33"
"07/11/12 18:56:31","149.7507","11.4","213.33","2","60.03","33"
"07/11/12 19:01:31","149.7511","0.0","212.78","0","60.03","33"
"07/11/12 19:06:29","149.7514","12.0","213.3","0","60.03","33"
"07/11/12 19:11:31","149.7518","10.7","213.39","0","60.0","32"
"07/11/12 19:16:31","149.7522","6.4","213.23","217","60.03","32"
"07/11/12 19:21:31","149.7525","0.0","213.39","0","60.0","32"
"07/11/12 19:31:30","149.753","13.9","213.55","13","60.0","32"
"07/11/12 19:36:31","149.7532","0.0","213.14","0","60.0","32"
"07/11/12 19:41:33","149.7533","1.3","213.61","187","60.03","32"
"07/12/12 06:06:35","149.7535","0.0","216.68","0","60.03","20"
"07/12/12 06:16:32","149.7538","0.0","213.3","0","60.0","22"
"07/12/12 06:21:34","149.754","0.0","214.2","0","60.03","23"
"07/12/12 06:26:31","149.7544","0.0","214.06","0","60.03","23"
"07/12/12 06:31:30","149.7548","13.1","213.08","64","60.03","24"
"07/12/12 06:36:30","149.7552","6.5","213.8","249","60.03","24"
"07/12/12 06:41:30","149.7558","11.1","213.87","2","60.0","25"
"07/12/12 06:46:31","149.7564","0.0","213.95","41","60.03","25"
"07/12/12 06:51:30","149.7571","12.6","213.8","34","60.03","25"
"07/12/12 06:56:31","149.7579","12.9","213.7","20","60.03","26"
"07/12/12 07:01:31","149.759","10.8","213.54","71","60.0","26"
"07/12/12 07:06:30","149.7602","14.6","213.26","15","60.03","27"
"07/12/12 07:11:30","149.7617","20.5","213.5","38","60.07","27"
"07/12/12 07:16:31","149.7634","21.3","213.49","182","60.03","28"
"07/12/12 07:21:31","149.7653","14.8","213.19","87","60.03","28"
"07/12/12 07:26:31","149.7676","34.7","214.2","121","60.03","29"
"07/12/12 07:31:30","149.7701","29.3","213.52","281","60.0","29"
"07/12/12 07:36:30","149.7729","43.1","212.7","256","60.0","30"
"07/12/12 07:41:31","149.7759","35.2","213.17","122","60.0","30"
"07/12/12 07:46:31","149.7793","38.7","213.95","131","60.03","31"
"07/12/12 07:51:30","149.7829","55.0","213.59","256","60.03","31"
"07/12/12 07:56:31","149.7868","42.0","214.65","384","60.03","32"
"07/12/12 08:01:30","149.7908","51.7","213.53","392","60.0","32"
"07/12/12 08:06:31","149.7947","40.0","214.58","378","60.0","32"
"07/12/12 08:11:30","149.7986","65.0","215.88","329","60.0","33"
"07/12/12 08:16:31","149.8039","68.8","215.65","344","60.03","33"
"07/12/12 08:21:31","149.8094","72.6","216.26","361","60.0","34"
"07/12/12 08:26:30","149.8151","76.1","213.66","382","60.03","34"
"07/12/12 08:31:31","149.8212","80.1","213.64","397","60.03","35"
"07/12/12 08:36:31","149.8276","83.8","215.67","410","60.03","35"
"07/12/12 08:41:30","149.8342","87.3","215.7","423","60.07","36"
"07/12/12 08:46:32","149.8412","91.1","215.72","441","60.0","36"
"07/12/12 08:51:30","149.8484","94.7","216.0","453","60.03","37"
"07/12/12 08:56:32","149.8559","98.3","215.59","473","60.03","37"
"07/12/12 09:01:30","149.8637","101.9","215.78","489","60.03","37"
"07/12/12 09:06:32","149.8719","106.1","217.88","502","60.0","37"
"07/12/12 09:11:32","149.8802","109.4","216.57","518","60.03","37"
"07/12/12 09:16:31","149.8888","112.0","216.71","529","60.0","37"
"07/12/12 09:21:31","149.8976","114.7","217.13","539","60.0","38"
"07/12/12 09:26:30","149.9067","117.8","217.02","553","60.03","38"
"07/12/12 09:31:30","149.9159","120.9","216.31","567","60.0","38"
"07/12/12 09:36:30","149.9255","124.6","215.81","585","60.03","38"
"07/12/12 09:41:30","149.9352","126.6","217.03","594","60.03","38"
"07/12/12 09:46:31","149.9452","129.4","216.74","607","60.03","39"
"07/12/12 09:51:31","149.9554","132.5","216.78","615","60.03","39"
"07/12/12 09:56:31","149.9659","135.2","214.71","637","60.03","39"
"07/12/12 10:01:31","149.9764","137.6","215.35","649","60.0","39"
"07/12/12 10:06:31","149.9874","140.3","214.68","657","60.03","38"
"07/12/12 10:11:32","149.9983","142.4","215.77","662","60.03","39"
"07/12/12 10:16:30","150.0095","144.2","216.47","671","60.0","39"
"07/12/12 10:21:31","150.0208","145.2","216.47","674","60.03","40"
"07/12/12 10:26:31","150.0322","147.8","216.89","681","59.96","39"
"07/12/12 10:31:31","150.0438","150.9","217.12","696","60.03","39"
"07/12/12 10:36:31","150.0556","152.6","217.41","703","60.0","39"
"07/12/12 10:41:30","150.0675","153.7","215.77","711","60.03","40"
"07/12/12 10:46:30","150.0795","154.1","215.75","714","60.0","41"
"07/12/12 10:51:31","150.0916","155.7","215.49","716","60.03","41"
"07/12/12 10:56:30","150.1038","156.6","217.21","720","60.03","42"
"07/12/12 11:01:31","150.1161","159.4","217.84","728","60.03","41"
"07/12/12 11:06:32","150.1286","160.9","217.91","736","60.0","41"
"07/12/12 11:11:30","150.1411","160.9","217.78","734","60.0","42"
"07/12/12 11:16:30","150.1537","161.7","217.85","738","60.03","43"
"07/12/12 11:21:32","150.1664","162.8","218.49","740","60.03","43"
"07/12/12 11:26:31","150.1791","164.6","221.68","740","60.0","43"
"07/12/12 11:31:30","150.1919","166.3","217.96","757","60.0","43"
"07/12/12 11:36:30","150.2049","166.6","217.56","762","60.03","43"
"07/12/12 11:41:31","150.2179","165.8","217.5","758","60.03","44"
"07/12/12 11:46:31","150.231","167.5","217.18","763","60.03","44"
"07/12/12 11:51:31","150.244","168.6","216.95","772","60.03","44"
"07/12/12 11:56:30","150.2572","170.1","216.8","776","60.03","43"
"07/12/12 12:01:30","150.2704","170.8","217.37","779","60.03","44"
"07/12/12 12:06:31","150.2838","170.1","217.01","776","60.03","44"
"07/12/12 12:11:31","150.2971","171.7","217.3","783","60.0","45"
"07/12/12 12:16:31","150.3106","172.6","217.45","787","60.03","45"
"07/12/12 12:21:30","150.3239","171.3","216.94","782","60.0","45"
"07/12/12 12:26:31","150.3374","171.9","216.69","790","60.0","45"
"07/12/12 12:31:31","150.3508","173.0","216.99","790","60.0","45"
"07/12/12 12:36:30","150.3642","171.2","216.57","787","60.03","46"
"07/12/12 12:41:31","150.3775","170.0","217.28","777","60.03","46"
"07/12/12 12:46:31","150.3908","172.3","215.92","792","60.03","47"
"07/12/12 12:51:31","150.4041","169.2","215.3","781","60.0","48"
"07/12/12 12:56:31","150.4174","171.8","216.45","787","60.03","47"
"07/12/12 13:01:32","150.4306","170.1","216.97","780","60.03","47"
"07/12/12 13:06:31","150.444","171.3","216.85","783","60.0","47"
"07/12/12 13:11:30","150.4573","170.4","216.98","776","60.03","47"
"07/12/12 13:16:32","150.4706","169.1","217.1","772","60.03","47"
"07/12/12 13:21:31","150.4837","169.2","218.3","771","60.0","47"
"07/12/12 13:26:30","150.4969","168.2","218.42","763","60.0","47"
"07/12/12 13:31:31","150.5098","165.0","218.15","753","60.0","48"
"07/12/12 13:36:31","150.5228","166.6","217.81","759","60.0","48"
"07/12/12 13:41:31","150.5358","168.0","217.68","764","60.0","46"
"07/12/12 13:46:31","150.5489","165.5","218.04","753","60.0","46"
"07/12/12 13:51:32","150.5617","165.3","218.21","752","60.03","45"
"07/12/12 13:56:30","150.5745","164.4","217.41","751","60.03","45"
"07/12/12 14:01:32","150.5872","162.0","218.44","738","60.03","45"
"07/12/12 14:06:30","150.5997","158.6","218.64","723","60.0","46"
"07/12/12 14:11:32","150.612","155.3","218.06","711","60.0","47"
"07/12/12 14:16:31","150.624","154.8","218.31","709","60.0","47"
"07/12/12 14:21:31","150.6361","153.7","217.72","707","60.0","48"
"07/12/12 14:26:31","150.6479","150.2","217.53","694","60.0","49"
"07/12/12 14:31:31","150.6596","148.9","218.02","682","60.03","49"
"07/12/12 14:36:31","150.6711","147.3","217.48","677","60.0","50"
"07/12/12 14:41:31","150.6826","146.6","217.12","674","60.03","50"
"07/12/12 14:46:30","150.694","146.3","217.99","673","60.0","50"
"07/12/12 14:51:30","150.7053","143.8","217.74","662","60.03","50"
"07/12/12 14:56:32","150.7165","142.7","216.3","664","60.03","50"
"07/12/12 15:01:31","150.7275","141.3","216.95","651","60.0","49"
"07/12/12 15:06:30","150.7385","141.2","216.71","655","60.07","48"
"07/12/12 15:11:30","150.7456","34.2","213.06","137","60.03","48"
"07/12/12 15:16:31","150.7533","148.8","216.46","692","60.03","48"
"07/12/12 15:21:30","150.7636","97.8","215.49","472","60.03","47"
"07/12/12 15:26:31","150.7665","41.8","213.25","143","60.0","45"
"07/12/12 15:31:32","150.7748","144.2","216.36","668","60.0","44"
"07/12/12 15:36:31","150.7805","15.0","212.76","35","60.03","43"
"07/12/12 15:41:30","150.7901","130.1","215.74","609","60.0","43"
"07/12/12 15:46:31","150.7982","128.5","215.66","602","60.03","43"
"07/12/12 15:51:31","150.8051","94.4","216.01","459","60.03","42"
"07/12/12 15:56:30","150.8114","124.3","216.26","578","60.0","42"
"07/12/12 16:01:31","150.8172","124.8","216.17","584","60.0","41"
"07/12/12 16:06:31","150.825","115.8","216.27","543","60.03","41"
"07/12/12 16:11:31","150.8336","109.5","215.13","524","60.03","41"
"07/12/12 16:16:30","150.8421","106.5","215.89","504","60.03","41"
"07/12/12 16:21:32","150.8471","30.4","213.55","135","60.03","41"
"07/12/12 16:26:31","150.8526","105.0","214.89","502","60.0","41"
"07/12/12 16:31:30","150.8603","96.1","215.33","465","60.03","41"
"07/12/12 16:36:31","150.8678","92.7","215.14","450","60.03","40"
"07/12/12 16:41:30","150.8745","15.3","213.18","19","60.03","40"
"07/12/12 16:46:31","150.8765","31.6","212.76","95","60.0","39"
"07/12/12 16:51:30","150.8816","16.0","213.07","4","60.03","39"
"07/12/12 16:56:31","150.8853","28.1","213.93","213","60.03","38"
"07/12/12 17:01:31","150.8909","75.8","215.58","376","60.03","38"
"07/12/12 17:06:31","150.8967","71.1","214.63","356","60.03","38"
"07/12/12 17:11:32","150.902","66.8","214.44","342","60.03","38"
"07/12/12 17:16:32","150.9071","63.6","213.96","323","60.0","38"
"07/12/12 17:21:31","150.9116","45.8","213.82","341","60.0","38"
"07/12/12 17:26:31","150.9155","56.0","214.1","100","60.03","38"
"07/12/12 17:31:32","150.9194","53.3","213.67","87","60.03","38"
"07/12/12 17:36:31","150.9233","42.8","213.99","401","60.03","38"
"07/12/12 17:41:31","150.9269","38.7","213.62","141","60.0","37"
"07/12/12 17:46:31","150.9303","35.3","213.77","148","60.03","37"
"07/12/12 17:51:31","150.9333","42.7","213.87","192","60.03","37"
"07/12/12 17:56:31","150.936","29.2","213.46","104","60.03","36"
"07/12/12 18:01:32","150.9385","34.5","213.92","266","60.0","36"
"07/12/12 18:06:31","150.9408","30.1","213.64","254","60.0","35"
"07/12/12 18:11:31","150.9428","23.5","213.22","34","60.03","35"
"07/12/12 18:16:31","150.9446","30.9","213.38","206","60.03","35"
"07/12/12 18:21:31","150.9461","17.2","212.93","35","60.0","34"
"07/12/12 18:26:31","150.9474","24.5","213.25","82","60.03","34"
"07/12/12 18:31:30","150.9485","13.3","213.36","5","60.03","34"
"07/12/12 18:36:32","150.9495","12.1","213.64","21","60.03","33"
"07/12/12 18:41:30","150.9502","14.1","212.45","61","60.03","33"
"07/12/12 18:46:30","150.9509","12.8","212.97","1","60.07","33"
"07/12/12 18:51:30","150.9515","0.0","213.26","6","60.03","33"
"07/12/12 18:56:30","150.952","0.0","213.22","0","60.03","32"
"07/12/12 19:01:32","150.9525","0.0","213.12","0","60.0","32"
"07/12/12 19:06:32","150.9529","14.0","213.9","6","60.0","32"
"07/12/12 19:11:31","150.9532","0.0","213.81","0","60.03","32"
"07/12/12 19:16:31","150.9536","0.0","214.1","77","60.03","32"
"07/12/12 19:21:30","150.9539","0.0","213.75","0","60.0","32"
"07/12/12 19:26:30","150.9539","0.0","212.47","0","60.03","32"
"07/12/12 19:31:31","150.9541","10.6","213.19","5","60.03","32"
"07/12/12 19:36:30","150.9543","0.0","213.63","0","60.03","32"
"07/13/12 06:01:38","150.9546","0.0","213.21","0","60.03","22"
"07/13/12 06:26:34","150.9552","0.0","213.47","0","60.0","23"
"07/13/12 06:31:32","150.9555","0.0","213.58","0","60.03","24"
"07/13/12 06:36:32","150.956","0.0","213.98","0","60.0","24"
"07/13/12 06:41:31","150.9565","4.1","214.2","214","60.03","24"
"07/13/12 06:46:32","150.957","13.9","213.86","4","60.0","24"
"07/13/12 06:51:31","150.9577","13.4","214.71","1","60.0","24"
"07/13/12 06:56:31","150.9584","13.0","214.41","7","60.0","25"
"07/13/12 07:01:32","150.9595","11.0","213.84","49","60.03","25"
"07/13/12 07:06:32","150.9606","22.4","214.31","66","60.0","25"
"07/13/12 07:11:31","150.962","29.7","214.47","35","60.0","26"
"07/13/12 07:16:31","150.9637","31.0","214.76","134","60.0","26"
"07/13/12 07:21:32","150.9656","28.8","214.28","251","60.0","26"
"07/13/12 07:26:32","150.9678","34.4","213.66","182","60.03","27"
"07/13/12 07:31:32","150.9703","31.5","214.29","103","60.0","27"
"07/13/12 07:36:31","150.973","43.9","214.4","219","60.0","28"
"07/13/12 07:41:32","150.9762","37.4","214.44","206","60.03","28"
"07/13/12 07:46:31","150.9795","52.4","215.25","305","60.0","29"
"07/13/12 07:51:32","150.9832","42.9","214.4","261","60.03","30"
"07/13/12 07:56:32","150.9871","62.8","214.21","300","60.0","30"
"07/13/12 08:01:32","150.991","58.0","214.39","153","60.0","31"
"07/13/12 08:06:32","150.9948","42.6","213.96","382","60.03","32"
"07/13/12 08:11:32","150.9988","36.6","214.31","326","60.03","32"
"07/13/12 08:16:32","151.0031","68.8","215.21","347","60.0","32"
"07/13/12 08:21:32","151.0086","73.1","215.98","365","60.0","33"
"07/13/12 08:26:32","151.0144","77.7","216.01","383","60.03","33"
"07/13/12 08:31:32","151.0206","82.1","215.95","405","60.03","34"
"07/13/12 08:36:31","151.0272","87.6","216.29","425","60.0","35"
"07/13/12 08:41:32","151.0345","99.5","216.38","476","60.0","35"
"07/13/12 08:46:31","151.0421","107.0","216.18","507","60.03","36"
"07/13/12 08:51:31","151.0473","31.4","214.37","107","60.0","36"
"07/13/12 08:56:31","151.0509","35.1","214.24","279","60.03","36"
"07/13/12 09:01:31","151.0566","114.9","215.73","541","60.03","36"
"07/13/12 09:06:32","151.065","47.6","214.12","327","60.03","37"
"07/13/12 09:11:32","151.0715","33.2","213.71","27","60.03","37"
"07/13/12 09:16:31","151.0782","112.3","216.31","534","60.0","38"
"07/13/12 09:21:32","151.087","113.5","215.94","538","60.0","38"
"07/13/12 09:26:31","151.0958","116.3","216.1","545","60.0","38"
"07/13/12 09:31:31","151.105","118.9","215.34","564","60.0","39"
"07/13/12 09:36:31","151.1144","123.9","215.53","585","60.0","40"
"07/13/12 09:41:31","151.1243","127.1","215.63","595","60.03","40"
"07/13/12 09:46:31","151.1343","130.0","216.44","607","60.03","41"
"07/13/12 09:51:32","151.1445","135.1","216.42","627","60.0","41"
"07/13/12 09:56:31","151.1552","140.5","216.31","651","59.96","42"
"07/13/12 10:01:32","151.1624","68.9","214.16","349","60.03","41"
"07/13/12 10:06:31","151.1685","97.7","214.97","470","60.0","41"
"07/13/12 10:11:32","151.1732","75.4","214.46","376","60.03","40"
"07/13/12 10:16:31","151.1825","129.7","215.12","608","60.0","40"
"07/13/12 10:21:31","151.1936","146.9","215.91","680","60.03","41"
"07/13/12 10:26:31","151.205","146.4","216.69","673","60.03","41"
"07/13/12 10:31:31","151.2164","147.0","215.43","679","60.0","42"
"07/13/12 10:36:31","151.2279","148.9","215.5","686","60.0","42"
"07/13/12 10:41:32","151.2396","149.3","216.27","690","60.03","43"
"07/13/12 10:46:31","151.2513","152.1","217.56","698","60.03","43"
"07/13/12 10:51:31","151.2632","154.3","217.25","709","60.0","44"
"07/13/12 10:56:32","151.2753","155.8","216.71","715","60.03","44"
"07/13/12 11:01:32","151.2874","156.0","217.34","719","60.07","44"
"07/13/12 11:06:31","151.2997","158.4","217.08","727","60.03","44"
"07/13/12 11:11:32","151.3121","159.5","216.99","733","60.0","45"
"07/13/12 11:16:32","151.3246","160.0","216.97","733","60.03","45"
"07/13/12 11:21:32","151.3371","160.1","217.68","734","60.03","46"
"07/13/12 11:26:31","151.3495","161.9","216.96","746","60.03","46"
"07/13/12 11:31:31","151.3622","163.5","216.87","751","60.03","46"
"07/13/12 11:36:32","151.3749","163.8","216.75","753","60.0","46"
"07/13/12 11:41:31","151.3877","163.9","216.65","757","60.0","47"
"07/13/12 11:46:31","151.4004","165.1","217.21","751","60.03","47"
"07/13/12 11:51:32","151.4133","164.9","217.39","753","60.03","47"
"07/13/12 11:56:31","151.4262","165.0","217.23","752","60.03","47"
"07/13/12 12:01:32","151.4391","164.5","217.32","752","60.03","48"
"07/13/12 12:06:32","151.452","165.4","217.62","759","60.03","48"
"07/13/12 12:11:31","151.4649","166.0","217.35","762","60.03","48"
"07/13/12 12:16:32","151.4779","167.3","217.22","764","60.0","48"
"07/13/12 12:21:31","151.4909","165.7","217.37","759","60.0","49"
"07/13/12 12:26:32","151.5038","165.6","217.0","762","60.0","49"
"07/13/12 12:31:32","151.5168","166.8","216.01","763","60.03","49"
"07/13/12 12:36:32","151.5297","167.8","217.46","763","60.03","49"
"07/13/12 12:41:32","151.5428","167.8","216.7","763","60.0","50"
"07/13/12 12:46:31","151.5563","182.8","217.16","828","60.0","50"
"07/13/12 12:51:32","151.5675","154.3","217.07","713","60.0","49"
"07/13/12 12:56:31","151.5825","195.0","217.84","881","60.07","50"
"07/13/12 13:01:32","151.5937","126.7","216.04","595","60.03","50"
"07/13/12 13:06:33","151.6062","190.8","217.75","863","60.03","50"
"07/13/12 13:11:32","151.6168","75.8","214.79","377","60.07","50"
"07/13/12 13:16:31","151.623","116.7","214.91","549","60.0","49"
"07/13/12 13:21:32","151.6301","78.0","215.16","389","60.03","47"
"07/13/12 13:26:31","151.6361","35.0","213.32","351","60.03","46"
"07/13/12 13:31:31","151.6397","59.3","214.1","370","60.03","45"
"07/13/12 13:36:31","151.6508","195.4","217.76","886","60.03","46"
"07/13/12 13:41:31","151.6619","173.0","217.74","787","60.03","46"
"07/13/12 13:46:32","151.6673","48.1","214.73","139","60.03","44"
"07/13/12 13:51:31","151.6719","80.1","215.78","393","60.0","44"
"07/13/12 13:56:32","151.6767","36.4","214.71","305","60.0","43"
"07/13/12 14:01:31","151.68","41.7","214.78","232","60.0","42"
"07/13/12 14:06:32","151.6859","72.1","215.66","355","60.0","42"
"07/13/12 14:11:31","151.6952","185.7","217.73","839","60.03","42"
"07/13/12 14:16:31","151.7097","174.5","217.41","794","60.0","43"
"07/13/12 14:21:31","151.7228","167.4","216.96","768","60.03","44"
"07/13/12 14:26:31","151.7337","45.8","213.92","308","60.03","43"
"07/13/12 14:31:31","151.737","39.3","215.01","122","60.03","42"
"07/13/12 14:36:31","151.7453","44.9","214.58","294","60.0","42"
"07/13/12 14:41:32","151.7572","156.4","216.65","720","60.03","42"
"07/13/12 14:46:32","151.7692","152.8","215.81","702","60.0","42"
"07/13/12 14:51:32","151.781","150.6","216.16","697","60.03","42"
"07/13/12 14:56:32","151.7925","148.5","216.9","683","60.03","43"
"07/13/12 15:01:31","151.804","145.3","215.67","674","60.03","43"
"07/13/12 15:06:31","151.8151","141.7","216.23","655","60.0","43"
"07/13/12 15:11:32","151.8245","140.7","216.38","654","60.03","42"
"07/13/12 15:16:32","151.8338","29.0","214.56","252","60.0","43"
"07/13/12 15:21:32","151.839","146.4","216.27","679","60.03","42"
"07/13/12 15:26:31","151.8495","32.8","214.02","332","60.03","43"
"07/13/12 15:31:31","151.8516","12.5","213.48","173","60.03","41"
"07/13/12 15:36:32","151.8576","135.7","216.1","631","60.0","41"
"07/13/12 15:41:31","151.8677","125.4","215.67","589","60.0","42"
"07/13/12 15:51:32","151.8803","29.6","213.86","118","60.03","41"
"07/13/12 15:56:32","151.882","14.0","213.46","280","60.03","40"
"07/13/12 16:01:31","151.8901","120.4","216.58","568","60.03","40"
"07/13/12 16:06:32","151.897","29.7","214.42","270","60.0","40"
"07/13/12 16:11:31","151.9015","114.8","216.68","542","60.03","41"
"07/13/12 16:16:32","151.9103","107.1","215.78","512","60.03","41"
"07/13/12 16:21:32","151.9175","102.8","215.48","493","60.03","40"
"07/13/12 16:26:31","151.9243","96.5","214.65","463","60.03","40"
"07/13/12 16:31:31","151.932","98.5","215.47","470","60.0","40"
"07/13/12 16:36:31","151.9396","95.0","215.89","458","60.0","39"
"07/13/12 16:41:31","151.9469","92.5","215.66","446","60.03","39"
"07/13/12 16:46:32","151.9523","97.5","215.37","470","60.0","38"
"07/13/12 16:51:31","151.9591","92.9","215.87","447","60.0","38"
"07/13/12 16:56:31","151.9642","28.7","214.47","241","60.07","38"
"07/13/12 17:01:31","151.968","77.6","216.15","387","60.07","37"
"07/13/12 17:06:32","151.9726","25.9","214.4","74","60.0","37"
"07/13/12 17:11:31","151.9776","63.9","215.0","323","60.0","37"
"07/13/12 17:16:32","151.9791","16.9","213.61","17","60.0","36"
"07/13/12 17:21:32","151.9804","11.6","214.34","66","60.03","36"
"07/13/12 17:26:32","151.9814","16.3","214.1","22","60.03","35"
"07/13/12 17:31:31","151.9824","23.8","214.26","256","60.0","34"
"07/13/12 17:36:32","151.9836","16.6","214.33","2","60.03","33"
"07/13/12 17:41:32","151.9844","3.1","213.75","0","60.03","32"
"07/13/12 17:46:32","151.9848","0.0","213.99","0","60.03","32"
"07/13/12 17:51:31","151.9852","14.2","214.23","18","60.03","32"
"07/13/12 18:16:32","151.9858","14.2","214.08","9","60.0","29"
"07/13/12 18:21:32","151.9866","13.0","213.55","0","60.03","28"
"07/13/12 18:26:32","151.9876","14.1","213.45","2","60.0","28"
"07/13/12 18:31:32","151.9888","22.9","214.37","164","60.03","28"
"07/13/12 18:36:33","151.9902","20.7","214.32","29","60.03","29"
"07/13/12 18:41:31","151.9913","16.4","214.01","19","60.03","29"
"07/13/12 18:46:31","151.9923","14.6","213.68","9","60.0","29"
"07/13/12 18:51:31","151.9932","9.0","214.19","212","60.03","29"
"07/13/12 18:56:33","151.9943","13.8","214.46","42","60.07","29"
"07/13/12 19:01:31","151.9954","16.2","214.24","1","60.03","29"
"07/13/12 19:06:32","151.9962","0.0","214.41","0","60.03","29"
"07/13/12 19:11:31","151.9968","1.8","214.58","155","60.03","29"
"07/13/12 19:16:31","151.9973","0.0","213.36","0","60.03","30"
"07/13/12 19:21:31","151.9977","12.1","211.61","9","60.03","30"
"07/13/12 19:26:32","151.9983","10.5","213.73","2","60.03","30"
"07/13/12 19:31:31","151.9987","0.0","213.44","223","60.0","30"
"07/13/12 19:36:32","151.9993","14.9","213.77","64","60.03","30"
"07/13/12 19:41:31","151.9998","6.3","213.68","208","60.03","30"
"07/14/12 06:31:32","152.0004","0.0","214.72","0","60.0","22"
"07/14/12 06:36:32","152.0006","14.7","214.42","14","60.03","22"
"07/14/12 06:41:32","152.0012","13.6","214.33","11","60.03","23"
"07/14/12 06:46:32","152.0018","14.3","213.9","0","60.03","23"
"07/14/12 06:51:32","152.0026","11.2","213.83","104","60.0","23"
"07/14/12 06:56:32","152.0034","14.5","213.02","5","60.03","24"
"07/14/12 07:01:32","152.0045","20.8","213.84","240","60.0","24"
"07/14/12 07:06:32","152.0058","13.9","213.24","31","60.03","25"
"07/14/12 07:11:33","152.0074","18.1","213.54","34","60.0","25"
"07/14/12 07:16:33","152.009","14.2","214.07","278","60.0","26"
"07/14/12 07:21:31","152.0109","19.1","214.44","20","60.03","26"
"07/14/12 07:26:32","152.0131","34.0","214.58","211","60.03","26"
"07/14/12 07:31:31","152.0155","29.6","214.22","79","60.03","26"
"07/14/12 07:36:31","152.0183","33.2","214.41","157","60.03","26"
"07/14/12 07:41:33","152.0213","36.2","214.09","364","60.03","27"
"07/14/12 07:46:32","152.0246","42.0","213.89","251","60.0","27"
"07/14/12 07:51:31","152.028","43.8","213.65","270","60.0","28"
"07/14/12 07:56:33","152.0315","35.0","213.94","92","60.07","28"
"07/14/12 08:01:31","152.0345","20.1","213.49","269","60.0","28"
"07/14/12 08:06:32","152.0392","67.8","215.09","343","60.03","29"
"07/14/12 08:11:31","152.0437","56.0","214.87","437","60.03","29"
"07/14/12 08:16:32","152.0492","82.6","215.48","404","60.03","29"
"07/14/12 08:21:31","152.0552","41.2","213.59","96","60.0","30"
"07/14/12 08:26:33","152.0612","80.5","215.0","397","60.03","31"
"07/14/12 08:31:31","152.0675","90.2","215.66","440","60.03","31"
"07/14/12 08:36:31","152.0733","29.6","213.97","139","60.03","32"
"07/14/12 08:41:32","152.0798","90.2","215.7","432","60.0","32"
"07/14/12 08:46:33","152.0869","96.4","214.89","466","60.03","32"
"07/14/12 08:51:32","152.0941","99.7","215.57","476","60.0","32"
"07/14/12 08:56:31","152.101","96.6","215.7","465","60.03","33"
"07/14/12 09:01:32","152.1075","94.9","215.09","460","60.03","33"
"07/14/12 09:06:31","152.1151","73.5","214.66","370","60.0","34"
"07/14/12 09:11:31","152.1227","108.1","215.67","516","60.0","35"
"07/14/12 09:16:33","152.1308","112.8","215.29","529","59.96","35"
"07/14/12 09:21:32","152.1397","115.9","215.49","549","60.03","36"
"07/14/12 09:26:33","152.1489","120.9","215.38","571","60.0","37"
"07/14/12 09:31:32","152.1578","122.5","215.73","577","60.03","37"
"07/14/12 09:36:32","152.1675","135.7","216.65","628","60.03","38"
"07/14/12 09:41:32","152.1761","132.9","217.26","617","60.0","38"
"07/14/12 09:46:32","152.1856","70.1","215.03","348","60.03","38"
"07/14/12 09:51:33","152.1936","146.6","217.52","670","60.0","38"
"07/14/12 09:56:31","152.2046","160.3","217.65","732","60.03","39"
"07/14/12 10:01:32","152.2134","162.4","217.46","748","60.03","39"
"07/14/12 10:06:33","152.2248","114.4","215.49","542","60.03","40"
"07/14/12 10:11:32","152.2315","46.6","213.8","185","60.0","38"
"07/14/12 10:16:32","152.2366","74.3","214.36","371","60.0","37"
"07/14/12 10:21:32","152.2418","42.2","214.04","382","60.0","36"
"07/14/12 10:26:31","152.2489","125.4","216.24","580","60.0","35"
"07/14/12 10:31:32","152.2599","69.8","215.14","350","60.0","35"
"07/14/12 10:36:31","152.2703","156.9","217.6","718","60.0","35"
"07/14/12 10:41:32","152.2827","157.4","217.2","719","60.0","37"
"07/14/12 10:46:32","152.2949","155.8","217.51","709","60.0","38"
"07/14/12 10:51:32","152.307","154.9","217.05","715","60.03","40"
"07/14/12 10:56:31","152.3193","159.8","217.45","732","60.0","41"
"07/14/12 11:01:32","152.332","166.5","217.8","758","60.03","42"
"07/14/12 11:06:31","152.3442","113.6","216.03","536","60.0","43"
"07/14/12 11:11:32","152.3536","116.3","216.3","549","60.03","43"
"07/14/12 11:16:31","152.3611","159.5","217.09","733","60.0","42"
"07/14/12 11:21:32","152.3734","186.4","217.94","839","60.0","42"
"07/14/12 11:26:33","152.3881","180.1","217.82","816","60.0","42"
"07/14/12 11:31:32","152.4022","188.8","217.64","851","60.0","43"
"07/14/12 11:36:32","152.4134","65.7","214.69","333","60.03","43"
"07/14/12 11:41:32","152.4252","190.2","217.61","863","60.03","43"
"07/14/12 11:46:32","152.4393","183.6","217.55","830","60.0","43"
"07/14/12 11:51:32","152.4531","192.2","217.04","869","60.03","43"
"07/14/12 11:56:31","152.4642","195.5","218.5","882","60.03","43"
"07/14/12 12:01:33","152.4769","169.2","216.63","777","60.0","43"
"07/14/12 12:06:32","152.4891","150.6","216.61","694","60.03","42"
"07/14/12 12:11:32","152.498","84.2","215.33","413","60.03","41"
"07/14/12 12:16:33","152.5047","74.9","215.91","373","60.0","39"
"07/14/12 12:21:33","152.5145","145.0","216.93","671","60.0","39"
"07/14/12 12:26:31","152.5255","192.2","217.76","872","60.03","38"
"07/14/12 12:31:33","152.5408","195.8","217.76","885","60.0","39"
"07/14/12 12:36:31","152.5555","183.7","218.0","830","60.0","39"
"07/14/12 12:41:32","152.5699","181.7","217.95","829","60.03","39"
"07/14/12 12:46:33","152.5834","178.0","217.06","812","60.03","40"
"07/14/12 12:51:31","152.5975","182.6","217.24","825","60.03","41"
"07/14/12 12:56:32","152.6116","179.1","217.55","811","60.07","42"
"07/14/12 13:01:32","152.6256","179.7","216.49","820","60.03","41"
"07/14/12 13:06:33","152.6395","176.9","216.65","811","60.0","42"
"07/14/12 13:11:32","152.6527","157.3","216.34","723","60.0","41"
"07/14/12 13:16:33","152.6656","169.4","216.84","777","60.03","41"
"07/14/12 13:21:33","152.6786","168.1","216.87","764","60.0","42"
"07/14/12 13:26:32","152.6906","175.2","217.23","801","60.03","40"
"07/14/12 13:31:31","152.7043","175.2","217.49","801","60.0","40"
"07/14/12 13:36:32","152.7177","170.0","217.28","776","60.03","40"
"07/14/12 13:41:31","152.7308","174.6","217.18","796","60.0","40"
"07/14/12 13:46:33","152.7443","172.6","217.19","786","60.03","39"
"07/14/12 13:51:32","152.7576","169.2","217.2","773","60.0","39"
"07/14/12 13:56:31","152.7706","169.2","217.52","767","60.0","39"
"07/14/12 14:01:32","152.7839","170.2","217.16","776","60.03","39"
"07/14/12 14:06:33","152.796","146.4","216.41","676","60.0","39"
"07/14/12 14:11:32","152.8035","79.1","214.94","392","60.0","37"
"07/14/12 14:16:32","152.8129","113.7","215.76","540","60.03","37"
"07/14/12 14:21:31","152.8216","139.6","215.93","648","60.03","37"
"07/14/12 14:26:32","152.8325","141.3","215.87","657","60.0","37"
"07/14/12 14:31:32","152.8464","182.4","216.78","831","60.0","38"
"07/14/12 14:36:31","152.8558","145.7","216.7","670","60.0","37"
"07/14/12 14:41:32","152.8671","168.4","217.28","770","60.0","38"
"07/14/12 14:46:33","152.8796","157.7","216.58","725","60.03","38"
"07/14/12 14:51:31","152.8917","154.3","216.53","714","60.03","38"
"07/14/12 14:56:31","152.9037","154.0","217.15","705","60.0","38"
"07/14/12 15:01:32","152.9156","151.5","217.3","697","60.07","38"
"07/14/12 15:06:32","152.9272","148.2","216.74","685","60.0","38"
"07/14/12 15:11:31","152.9388","146.9","216.63","679","60.03","38"
"07/14/12 15:16:33","152.9501","143.2","216.63","665","60.03","38"
"07/14/12 15:21:33","152.9612","140.7","216.23","652","60.03","38"
"07/14/12 15:26:33","152.9719","136.4","216.7","632","60.03","38"
"07/14/12 15:31:33","152.9826","133.5","216.46","623","60.03","38"
"07/14/12 15:36:32","152.9927","130.1","216.18","607","60.0","39"
"07/14/12 15:41:33","153.0027","126.4","216.28","592","60.03","39"
"07/14/12 15:46:32","153.0125","126.5","215.94","593","60.0","39"
"07/14/12 15:51:32","153.0223","122.6","215.64","578","60.0","39"
"07/14/12 15:56:33","153.0317","120.2","216.02","565","60.0","39"
"07/14/12 16:01:32","153.0411","118.6","215.79","562","60.07","39"
"07/14/12 16:06:33","153.0502","117.3","215.93","553","60.0","38"
"07/14/12 16:11:33","153.0593","115.3","215.61","544","60.03","38"
"07/14/12 16:16:33","153.0682","114.6","215.99","542","60.03","38"
"07/14/12 16:21:33","153.0765","88.7","215.14","432","60.0","38"
"07/14/12 16:26:32","153.0815","44.3","214.26","307","60.0","37"
"07/14/12 16:31:31","153.0854","69.3","214.62","347","60.0","35"
"07/14/12 16:36:32","153.0912","74.1","215.3","368","60.03","35"
"07/14/12 16:41:32","153.0976","72.0","215.63","355","60.0","35"
"07/14/12 16:46:32","153.104","81.3","215.88","398","60.03","34"
"07/14/12 16:51:33","153.111","93.8","215.7","450","60.0","34"
"07/14/12 16:56:33","153.1178","84.6","215.62","415","60.0","34"
"07/14/12 17:01:31","153.1231","57.6","215.42","336","60.03","34"
"07/14/12 17:06:32","153.1286","81.8","215.49","401","60.03","34"
"07/14/12 17:11:32","153.1343","77.2","215.58","383","60.03","33"
"07/14/12 17:16:32","153.1401","75.0","215.83","370","60.0","34"
"07/14/12 17:21:31","153.1458","70.6","215.16","353","60.03","34"
"07/14/12 17:26:31","153.1503","45.1","215.29","400","60.03","34"
"07/14/12 17:31:32","153.1538","43.6","214.87","242","60.03","34"
"07/14/12 17:36:32","153.1575","45.5","214.56","333","60.03","34"
"07/14/12 17:41:31","153.1614","47.3","215.25","420","60.03","34"
"07/14/12 17:46:32","153.1654","43.6","215.27","340","60.07","34"
"07/14/12 17:51:31","153.1694","48.9","214.77","365","60.0","33"
"07/14/12 17:56:32","153.1731","41.9","214.54","248","60.03","33"
"07/14/12 18:01:32","153.1766","35.8","214.44","94","60.03","33"
"07/14/12 18:06:31","153.1796","40.4","214.21","203","60.0","33"
"07/14/12 18:11:33","153.1823","36.9","213.9","280","60.0","32"
"07/14/12 18:16:33","153.1846","26.3","213.62","209","60.03","32"
"07/14/12 18:21:33","153.1869","22.1","212.96","327","60.03","32"
"07/14/12 18:26:31","153.1889","18.6","213.63","102","60.03","32"
"07/14/12 18:31:32","153.1907","13.6","213.88","21","60.07","32"
"07/14/12 18:36:32","153.1923","11.5","213.65","248","60.03","32"
"07/14/12 18:41:32","153.1937","22.0","213.44","144","60.03","32"
"07/14/12 18:46:33","153.1949","13.1","213.88","4","60.03","31"
"07/14/12 18:51:32","153.1958","12.6","214.06","11","60.03","31"
"07/14/12 18:56:32","153.1965","14.9","213.32","24","60.03","31"
"07/14/12 19:01:31","153.1971","0.0","213.78","0","60.0","31"
"07/14/12 19:06:32","153.1976","0.0","213.32","0","60.03","31"
"07/14/12 19:11:32","153.198","0.0","213.29","0","60.03","30"
"07/14/12 19:16:31","153.1985","0.0","213.25","0","60.03","30"
"07/14/12 19:21:32","153.1988","2.2","213.53","0","60.0","30"
"07/14/12 19:36:32","153.1995","0.0","213.64","0","60.0","30"
"07/15/12 06:01:37","153.1995","0.0","213.69","0","60.0","19"
"07/15/12 06:06:32","153.1996","0.0","214.04","0","60.0","20"
"07/15/12 06:11:35","153.1999","0.0","214.16","0","60.03","21"
"07/15/12 06:21:33","153.2004","0.0","214.36","0","60.03","22"
"07/15/12 06:26:32","153.2008","12.8","214.32","1","60.03","22"
"07/15/12 06:31:32","153.2013","0.0","214.29","0","60.0","22"
"07/15/12 06:36:31","153.2018","0.0","214.28","0","60.0","22"
"07/15/12 06:41:32","153.2024","0.4","213.88","0","60.03","23"
"07/15/12 06:46:33","153.203","11.1","213.87","18","60.03","23"
"07/15/12 06:51:32","153.2039","3.2","213.89","246","60.0","23"
"07/15/12 06:56:32","153.2048","18.3","214.36","233","60.03","23"
"07/15/12 07:01:32","153.2059","15.4","213.91","13","60.0","24"
"07/15/12 07:06:33","153.2072","25.6","214.1","162","60.03","24"
"07/15/12 07:11:31","153.2088","28.4","214.74","85","60.0","24"
"07/15/12 07:16:33","153.2104","25.5","214.57","31","60.03","25"
"07/15/12 07:21:33","153.2125","21.7","214.19","206","60.0","25"
"07/15/12 07:26:33","153.2146","27.6","212.63","132","60.03","25"
"07/15/12 07:31:31","153.2172","29.8","213.95","114","60.03","26"
"07/15/12 07:36:32","153.22","43.9","213.54","222","60.0","26"
"07/15/12 07:41:32","153.2231","35.7","214.14","105","60.0","26"
"07/15/12 07:46:32","153.2265","52.3","214.79","255","60.0","27"
"07/15/12 07:51:32","153.2302","44.3","214.81","285","60.03","27"
"07/15/12 07:56:33","153.2341","56.3","214.58","350","60.0","28"
"07/15/12 08:01:31","153.238","45.9","214.03","82","60.03","29"
"07/15/12 08:06:33","153.2419","55.2","214.14","179","60.0","29"
"07/15/12 08:11:32","153.2459","47.8","213.88","370","59.96","30"
"07/15/12 08:16:33","153.2499","68.4","214.32","343","60.0","31"
"07/15/12 08:21:32","153.2554","71.9","213.64","365","60.0","31"
"07/15/12 08:26:32","153.2611","76.1","215.31","374","60.0","32"
"07/15/12 08:31:32","153.2671","79.2","215.65","390","60.03","32"
"07/15/12 08:36:32","153.2734","82.8","215.84","406","60.03","33"
"07/15/12 08:41:32","153.28","86.9","215.45","424","60.03","34"
"07/15/12 08:46:32","153.2868","89.6","215.95","433","60.03","35"
"07/15/12 08:51:32","153.2939","94.0","216.08","453","60.0","36"
"07/15/12 08:56:33","153.301","99.1","216.12","478","60.03","37"
"07/15/12 09:01:33","153.3088","100.5","216.25","478","60.03","38"
"07/15/12 09:06:32","153.3164","101.1","216.5","482","60.0","38"
"07/15/12 09:11:32","153.3245","105.4","216.18","501","60.0","39"
"07/15/12 09:16:33","153.3328","108.4","216.33","513","60.03","41"
"07/15/12 09:21:32","153.3414","111.0","216.71","526","60.03","41"
"07/15/12 09:26:33","153.3501","113.6","216.63","535","60.0","42"
"07/15/12 09:31:33","153.3592","117.1","216.35","551","60.0","43"
"07/15/12 09:36:33","153.3683","120.2","216.94","564","60.03","43"
"07/15/12 09:41:33","153.3777","121.9","216.5","572","60.03","44"
"07/15/12 09:46:33","153.3873","125.7","216.95","586","60.03","44"
"07/15/12 09:51:32","153.3973","130.9","216.69","610","60.03","43"
"07/15/12 09:56:32","153.4075","131.7","216.31","617","60.03","43"
"07/15/12 10:01:33","153.418","135.9","216.28","634","60.03","42"
"07/15/12 10:06:31","153.4286","138.8","217.22","642","60.0","42"
"07/15/12 10:11:32","153.4395","141.1","217.52","649","60.03","43"
"07/15/12 10:16:33","153.4507","145.9","217.79","673","60.03","43"
"07/15/12 10:21:32","153.4619","149.6","217.63","686","60.03","43"
"07/15/12 10:26:32","153.4734","154.1","217.83","705","60.03","44"
"07/15/12 10:31:33","153.4851","150.1","217.78","689","60.03","44"
"07/15/12 10:36:33","153.4967","151.1","217.96","692","60.03","45"
"07/15/12 10:41:32","153.508","157.1","217.72","718","60.0","46"
"07/15/12 10:46:32","153.5203","159.4","217.88","731","60.0","47"
"07/15/12 10:51:33","153.5324","163.6","217.84","749","60.03","46"
"07/15/12 10:56:32","153.5446","152.7","218.37","695","60.0","47"
"07/15/12 11:01:32","153.557","160.3","217.72","735","60.03","47"
"07/15/12 11:06:32","153.5678","95.6","216.98","454","60.0","46"
"07/15/12 11:11:33","153.5789","163.9","218.17","749","60.0","46"
"07/15/12 11:16:33","153.5914","153.7","218.17","703","60.0","46"
"07/15/12 11:21:32","153.6018","163.4","218.08","737","60.0","44"
"07/15/12 11:26:33","153.6136","154.6","217.57","711","60.03","44"
"07/15/12 11:36:32","153.6378","158.2","218.17","723","60.03","44"
"07/15/12 11:41:33","153.6504","154.1","218.09","700","60.0","43"
"07/15/12 11:46:32","153.6628","156.1","217.42","713","60.0","43"
"07/15/12 11:51:32","153.6741","196.1","218.67","875","60.0","43"
"07/15/12 11:56:33","153.6869","166.4","217.4","762","60.0","43"
"07/15/12 12:01:32","153.6991","184.7","217.71","840","60.0","43"
"07/15/12 12:06:32","153.713","174.6","217.07","797","60.0","43"
"07/15/12 12:11:32","153.7267","177.1","216.92","799","60.03","44"
"07/15/12 12:16:33","153.74","171.8","217.0","785","60.0","43"
"07/15/12 12:21:32","153.7532","173.4","217.71","793","60.0","44"
"07/15/12 12:26:32","153.7666","174.7","217.83","789","60.0","44"
"07/15/12 12:31:32","153.7797","170.0","217.21","775","60.03","43"
"07/15/12 12:36:32","153.7931","174.7","217.24","800","60.0","44"
"07/15/12 12:41:32","153.8051","153.6","215.99","710","60.03","44"
"07/15/12 12:46:32","153.8178","175.7","218.11","798","60.03","44"
"07/15/12 12:51:32","153.8313","179.5","218.38","808","60.03","45"
"07/15/12 12:56:33","153.8445","166.6","217.77","758","60.0","46"
"07/15/12 13:01:32","153.8548","119.2","216.78","559","60.03","44"
"07/15/12 13:06:32","153.8637","91.0","216.23","436","60.0","43"
"07/15/12 13:11:33","153.8726","147.9","217.16","682","60.0","43"
"07/15/12 13:16:33","153.8841","159.2","218.02","732","60.03","42"
"07/15/12 13:21:32","153.8955","138.2","216.89","643","60.0","42"
"07/15/12 13:26:33","153.9067","124.5","215.3","587","59.96","42"
"07/15/12 13:31:33","153.9183","151.3","216.72","696","60.0","42"
"07/15/12 13:36:32","153.9313","166.7","216.84","759","60.0","43"
"07/15/12 13:41:32","153.9425","153.2","216.19","709","60.0","43"
"07/15/12 13:46:33","153.9537","133.4","215.77","620","60.0","43"
"07/15/12 13:51:33","153.9652","152.4","216.11","703","60.03","43"
"07/15/12 13:56:32","153.9768","171.3","216.65","787","60.03","43"
"07/15/12 14:01:32","153.9909","179.0","217.65","815","60.03","44"
"07/15/12 14:06:31","154.0031","167.0","216.67","764","60.03","44"
"07/15/12 14:11:33","154.0156","147.0","215.77","676","60.03","44"
"07/15/12 14:16:32","154.027","114.7","215.04","546","60.0","44"
"07/15/12 14:21:32","154.0357","118.8","215.31","565","60.03","45"
"07/15/12 14:26:33","154.0357","135.7","215.32","636","60.07","45"
"07/15/12 14:31:33","154.0446","109.1","214.44","521","60.0","45"
"07/15/12 14:36:33","154.0576","172.2","216.58","792","60.03","48"
"07/15/12 14:41:33","154.0674","109.7","214.87","523","60.0","47"
"07/15/12 14:46:32","154.0787","137.8","215.98","639","60.03","49"
"07/15/12 14:51:33","154.0867","66.0","214.35","167","60.03","48"
"07/15/12 14:56:33","154.0919","64.0","213.89","327","60.0","47"
"07/15/12 15:01:32","154.1002","131.4","215.47","613","60.03","47"
"07/15/12 15:06:33","154.1113","151.8","215.82","704","60.03","47"
"07/15/12 15:11:33","154.1237","158.3","215.91","729","60.03","48"
"07/15/12 15:16:32","154.1299","48.9","213.27","312","60.0","47"
"07/15/12 15:21:33","154.1349","42.9","214.03","252","60.0","46"
"07/15/12 15:26:32","154.1389","46.2","213.96","371","60.0","45"
"07/15/12 15:31:32","154.1428","45.2","213.78","214","60.03","44"
"07/15/12 15:36:33","154.1477","81.4","214.79","399","60.03","43"
"07/15/12 15:41:32","154.1541","63.3","213.89","325","60.0","42"
"07/15/12 15:46:33","154.1585","55.4","213.32","254","60.0","41"
"07/15/12 15:51:32","154.1632","93.6","215.51","451","60.03","40"
"07/15/12 15:56:32","154.1722","127.5","216.04","592","60.03","40"
"07/15/12 16:01:33","154.1822","130.3","216.15","608","60.0","40"
"07/15/12 16:06:33","154.1913","106.5","216.29","501","60.03","40"
"07/15/12 16:11:33","154.1993","89.2","215.16","435","60.0","41"
"07/15/12 16:16:33","154.2078","107.1","215.51","512","60.0","41"
"07/15/12 16:21:33","154.2153","104.8","215.17","505","60.0","41"
"07/15/12 16:26:33","154.2237","95.1","215.09","461","60.0","41"
"07/15/12 16:31:32","154.2308","100.8","215.3","483","60.03","40"
"07/15/12 16:36:33","154.2384","94.0","215.37","453","60.0","40"
"07/15/12 16:41:33","154.2456","90.5","214.9","441","60.03","40"
"07/15/12 16:46:32","154.252","85.6","215.25","420","60.0","40"
"07/15/12 16:51:33","154.2586","85.3","215.52","415","60.03","40"
"07/15/12 16:56:32","154.264","57.2","214.11","206","60.0","40"
"07/15/12 17:01:32","154.2694","78.7","215.22","391","60.03","39"
"07/15/12 17:06:32","154.2752","70.6","215.1","356","60.03","39"
"07/15/12 17:11:33","154.2794","43.4","214.0","212","60.0","38"
"07/15/12 17:16:33","154.2818","27.5","214.6","117","60.0","38"
"07/15/12 17:21:33","154.2844","39.3","214.64","149","60.0","36"
"07/15/12 17:26:33","154.2875","32.0","214.86","144","60.0","35"
"07/15/12 17:31:33","154.2899","36.8","215.13","166","60.03","34"
"07/15/12 17:36:32","154.2918","18.4","214.76","45","60.03","33"
"07/15/12 17:41:33","154.2938","30.7","214.34","14","60.03","32"
"07/15/12 17:46:32","154.296","34.1","215.1","113","60.0","32"
"07/15/12 17:51:33","154.2984","28.2","215.03","180","60.03","32"
"07/15/12 17:56:32","154.3008","27.7","213.65","219","60.0","32"
"07/15/12 18:01:32","154.3033","28.6","214.22","254","60.03","32"
"07/15/12 18:06:33","154.3056","24.5","213.24","259","60.03","32"
"07/15/12 18:11:32","154.3073","20.1","213.26","184","60.03","31"
"07/15/12 18:16:32","154.3087","19.1","213.41","185","60.03","31"
"07/15/12 18:21:32","154.3103","27.9","214.09","51","60.0","31"
"07/15/12 18:26:32","154.3119","16.1","213.49","19","60.0","30"
"07/15/12 18:31:32","154.3134","13.1","213.68","132","60.0","30"
"07/15/12 18:36:33","154.3146","14.4","213.15","20","60.03","30"
"07/15/12 18:41:32","154.3156","13.7","213.65","3","60.03","29"
"07/15/12 18:46:32","154.3164","14.1","213.31","1","60.0","29"
"07/15/12 18:51:32","154.3171","0.0","213.76","0","60.07","29"
"07/15/12 18:56:33","154.3176","0.0","213.34","0","60.03","29"
"07/15/12 19:01:33","154.3181","13.0","213.47","37","60.03","29"
"07/15/12 19:06:34","154.3186","11.1","213.59","223","60.0","29"
"07/15/12 19:11:32","154.3191","10.8","213.53","171","60.03","28"
"07/15/12 19:16:33","154.3196","12.8","213.97","3","60.03","28"
"07/15/12 19:21:33","154.3205","11.3","214.0","55","60.03","28"
"07/15/12 19:26:32","154.3214","15.5","213.7","2","60.07","28"
"07/15/12 19:31:33","154.3223","12.8","213.95","90","60.0","28"
"07/15/12 19:36:33","154.3228","0.0","213.87","0","60.03","29"
"07/15/12 19:41:32","154.3231","14.3","213.38","20","60.03","29"
"07/16/12 06:25:21","154.3232","14.2","213.26","65","60.03","22"
"07/16/12 06:30:13","154.3235","0.0","213.39","0","60.0","22"
"07/16/12 06:35:13","154.3238","0.0","214.2","0","60.03","22"
"07/16/12 06:40:12","154.3243","10.8","214.12","4","60.07","22"
"07/16/12 06:45:13","154.3247","0.0","213.62","0","60.03","23"
"07/16/12 06:50:13","154.3251","0.0","213.22","8","60.07","23"
"07/16/12 06:55:12","154.3254","12.1","212.95","34","60.03","23"
"07/16/12 07:00:12","154.326","0.0","212.98","0","60.0","23"
"07/16/12 07:05:12","154.3264","0.0","213.06","0","60.03","23"
"07/16/12 07:10:12","154.3268","0.0","212.73","0","60.03","23"
"07/16/12 07:15:13","154.3271","0.0","213.76","188","60.03","23"
"07/16/12 07:20:14","154.3276","0.0","213.41","0","60.03","23"
"07/16/12 07:25:12","154.328","5.9","213.64","242","60.03","23"
"07/16/12 07:30:12","154.3285","0.0","212.85","145","60.03","23"
"07/16/12 07:35:12","154.3288","0.0","213.11","0","60.0","23"
"07/16/12 07:40:14","154.3293","0.0","212.04","0","60.07","23"
"07/16/12 07:45:13","154.3295","0.0","212.35","190","60.03","23"
"07/16/12 07:50:13","154.3296","0.0","213.35","0","60.0","24"
"07/16/12 07:55:12","154.3299","0.0","213.81","0","60.03","24"
"07/16/12 08:00:13","154.3304","0.0","213.42","60","60.03","24"
"07/16/12 08:05:13","154.3307","0.0","212.77","0","60.03","24"
"07/16/12 08:10:13","154.331","0.0","213.32","0","60.0","24"
"07/16/12 08:15:13","154.3313","12.2","212.99","114","60.0","24"
"07/16/12 08:20:13","154.3318","12.2","213.06","186","60.03","24"
"07/16/12 08:25:13","154.3322","0.0","212.96","0","60.03","24"
"07/16/12 08:30:13","154.3327","0.0","212.41","0","60.0","24"
"07/16/12 08:35:12","154.3332","10.6","212.44","48","60.0","24"
"07/16/12 08:40:12","154.3336","11.0","212.41","7","60.0","24"
"07/16/12 08:45:13","154.3342","0.0","212.97","149","60.0","24"
"07/16/12 08:50:13","154.335","10.1","212.42","134","60.03","24"
"07/16/12 08:55:13","154.3357","0.0","212.55","0","60.03","24"
"07/16/12 09:00:14","154.3361","11.2","212.19","14","60.0","24"
"07/16/12 09:05:13","154.3365","14.9","212.09","1","60.0","24"
"07/16/12 09:10:12","154.3378","29.5","213.61","106","60.03","24"
"07/16/12 09:15:12","154.3402","30.4","213.34","285","60.0","25"
"07/16/12 09:20:13","154.3434","53.0","213.61","253","60.0","25"
"07/16/12 09:25:13","154.3471","41.6","213.33","181","60.0","26"
"07/16/12 09:30:12","154.3499","29.3","212.76","126","60.03","26"
"07/16/12 09:35:13","154.3516","12.3","212.67","49","60.0","26"
"07/16/12 09:40:12","154.3533","31.2","213.44","54","60.03","26"
"07/16/12 09:45:14","154.355","15.1","212.48","18","60.03","26"
"07/16/12 09:50:12","154.3563","14.2","212.68","1","60.03","26"
"07/16/12 09:55:12","154.3571","2.2","213.43","202","60.03","26"
"07/16/12 10:00:14","154.3577","0.0","213.2","0","60.03","26"
"07/16/12 10:05:13","154.3583","12.6","213.2","242","60.03","26"
"07/16/12 10:10:13","154.3591","2.0","212.77","0","60.03","26"
"07/16/12 10:15:13","154.3597","12.4","211.71","15","60.0","25"
"07/16/12 10:20:13","154.3603","11.8","212.51","40","60.03","25"
"07/16/12 10:25:13","154.3608","0.0","212.82","0","60.03","25"
"07/16/12 10:30:13","154.3613","13.6","213.47","17","60.03","25"
"07/16/12 10:35:14","154.3616","7.3","213.34","0","60.0","25"
"07/16/12 10:40:12","154.362","0.0","212.92","0","60.03","25"
"07/16/12 10:45:13","154.3623","0.0","212.47","0","60.03","25"
"07/16/12 10:50:12","154.3628","0.0","212.25","0","60.0","25"
"07/16/12 10:55:12","154.3631","0.0","212.52","0","60.0","25"
"07/16/12 11:00:12","154.3636","14.1","213.06","3","60.07","25"
"07/16/12 11:05:13","154.3641","7.9","212.84","0","60.03","25"
"07/16/12 11:35:14","154.3647","13.7","211.71","3","60.03","25"
"07/16/12 11:40:13","154.3649","0.0","212.01","0","60.03","24"
"07/16/12 11:45:12","154.3657","0.0","213.58","0","60.03","24"
"07/16/12 11:50:12","154.3658","28.3","212.84","135","60.03","24"
"07/16/12 11:55:12","154.3682","34.4","212.79","83","60.0","25"
"07/16/12 12:00:13","154.37","15.4","211.95","229","60.03","25"
"07/16/12 12:05:13","154.3719","32.2","212.71","92","60.0","25"
"07/16/12 12:10:14","154.3742","18.8","213.73","240","60.0","26"
"07/16/12 12:15:13","154.3757","14.1","212.79","54","60.03","26"
"07/16/12 12:20:13","154.3766","17.9","212.82","92","60.0","26"
"07/16/12 12:25:12","154.3782","29.4","212.49","196","60.03","26"
"07/16/12 12:30:13","154.3802","32.3","212.44","169","60.03","26"
"07/16/12 12:35:14","154.3822","11.2","213.24","154","60.0","26"
"07/16/12 12:40:12","154.3834","14.4","212.46","159","60.0","26"
"07/16/12 12:45:12","154.3847","30.2","212.97","110","60.03","26"
"07/16/12 12:50:13","154.3867","25.1","213.96","16","60.03","26"
"07/16/12 12:55:13","154.3893","34.8","214.52","253","60.07","27"
"07/16/12 13:00:12","154.3944","192.7","217.83","875","60.03","28"
"07/16/12 13:05:12","154.4079","85.2","214.92","418","60.0","30"
"07/16/12 13:10:13","154.4179","71.3","214.41","358","60.0","32"
"07/16/12 13:15:12","154.428","171.5","216.28","788","60.0","33"
"07/16/12 13:20:12","154.4341","73.4","213.9","368","60.0","33"
"07/16/12 13:25:13","154.4455","173.0","215.95","795","60.0","35"
"07/16/12 13:30:12","154.4591","174.9","216.76","794","60.03","37"
"07/16/12 13:35:12","154.4725","166.6","215.88","769","60.03","39"
