"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 13:40:13","154.4856","182.8","216.75","827","60.0","40"
"07/16/12 13:45:12","154.496","176.3","215.73","813","60.03","40"
"07/16/12 13:50:13","154.5084","140.7","214.54","660","60.0","42"
"07/16/12 13:55:13","154.5191","176.0","216.33","808","60.07","42"
"07/16/12 14:00:12","154.5308","77.1","213.55","383","60.03","43"
"07/16/12 14:05:12","154.5352","41.6","213.27","89","60.03","42"
"07/16/12 14:10:12","154.54","66.9","213.78","333","60.03","41"
"07/16/12 14:15:13","154.545","72.7","214.12","361","60.0","41"
"07/16/12 14:20:12","154.5493","49.2","213.8","384","60.03","41"
"07/16/12 14:25:13","154.5541","67.6","213.99","343","60.0","40"
"07/16/12 14:30:13","154.5585","42.7","213.61","374","60.03","40"
"07/16/12 14:35:13","154.5631","61.6","215.03","317","60.0","40"
"07/16/12 14:40:12","154.5675","86.2","214.67","421","60.03","40"
"07/16/12 14:45:13","154.5736","76.2","214.07","379","60.0","40"
"07/16/12 14:50:12","154.5793","184.3","217.47","841","60.03","40"
"07/16/12 14:55:13","154.5874","62.4","214.03","322","60.0","40"
"07/16/12 15:00:14","154.5924","64.5","213.27","330","60.0","40"
"07/16/12 15:05:13","154.5988","50.4","213.69","213","60.0","40"
"07/16/12 15:10:14","154.6073","84.1","214.08","415","60.03","41"
"07/16/12 15:15:14","154.6151","127.3","215.05","598","60.03","42"
"07/16/12 15:20:12","154.6248","146.9","215.58","680","60.03","43"
"07/16/12 15:25:13","154.636","151.9","215.47","704","60.03","43"
"07/16/12 15:30:13","154.6442","102.4","214.85","488","60.03","43"
"07/16/12 15:35:12","154.6526","86.0","214.35","424","60.03","43"
"07/16/12 15:40:12","154.6589","100.4","214.51","484","60.0","43"
"07/16/12 15:45:14","154.6653","71.1","213.63","359","60.0","43"
"07/16/12 15:50:12","154.6748","121.1","214.82","574","60.03","43"
"07/16/12 15:55:13","154.6839","108.1","214.97","514","60.03","43"
"07/16/12 16:00:13","154.6928","117.3","215.0","556","60.03","43"
"07/16/12 16:05:13","154.7013","109.3","215.04","521","60.03","43"
"07/16/12 16:10:13","154.7095","87.8","214.52","427","60.0","42"
"07/16/12 16:15:12","154.7152","102.0","214.45","492","60.03","41"
"07/16/12 16:20:13","154.7227","100.9","214.35","486","60.0","40"
"07/16/12 16:25:13","154.7303","96.4","214.84","466","60.0","40"
"07/16/12 16:30:12","154.7376","92.5","214.53","447","60.03","39"
"07/16/12 16:35:14","154.7445","88.7","214.85","434","60.03","38"
"07/16/12 16:40:12","154.7512","83.1","215.6","403","60.03","38"
"07/16/12 16:45:13","154.7576","82.0","215.49","404","60.03","38"
"07/16/12 16:50:13","154.7638","74.1","215.1","368","60.0","38"
"07/16/12 16:55:13","154.7693","74.9","214.72","368","60.0","37"
"07/16/12 17:00:13","154.775","71.9","214.49","361","60.0","38"
"07/16/12 17:05:12","154.7804","68.6","213.05","349","60.03","38"
"07/16/12 17:10:13","154.7856","63.3","213.21","325","60.03","38"
"07/16/12 17:15:13","154.7905","62.3","212.88","321","60.0","37"
"07/16/12 17:20:13","154.7947","42.3","213.07","384","60.0","36"
"07/16/12 17:25:13","154.7985","62.6","213.31","339","60.0","36"
"07/16/12 17:30:13","154.8025","49.9","212.77","202","60.03","35"
"07/16/12 17:35:13","154.8064","40.7","213.03","206","60.03","34"
"07/16/12 17:40:13","154.81","51.2","212.52","192","60.03","34"
"07/16/12 17:45:12","154.8132","46.1","212.62","334","60.0","34"
"07/16/12 17:50:12","154.8163","32.4","212.33","295","60.03","34"
"07/16/12 17:55:14","154.819","39.6","212.02","233","60.03","33"
"07/16/12 18:00:13","154.8216","35.2","211.92","103","60.03","33"
"07/16/12 18:05:13","154.8238","34.0","212.27","156","60.0","33"
"07/16/12 18:10:12","154.8259","26.2","212.24","28","60.0","33"
"07/16/12 18:15:13","154.8277","21.1","212.4","275","60.03","33"
"07/16/12 18:20:14","154.8293","26.3","212.05","147","60.03","33"
"07/16/12 18:25:14","154.8306","12.2","212.54","7","60.0","33"
"07/16/12 18:30:13","154.8318","15.6","212.64","218","60.0","32"
"07/16/12 18:35:14","154.8328","15.2","212.7","103","60.03","32"
"07/16/12 18:40:14","154.8336","12.3","212.13","41","60.03","32"
"07/16/12 18:45:13","154.8343","0.0","211.99","212","60.03","32"
"07/16/12 18:50:13","154.8349","0.0","212.13","0","60.03","32"
"07/16/12 18:55:14","154.8353","0.0","212.56","0","60.03","32"
"07/16/12 19:20:18","154.8364","14.2","212.56","19","60.03","31"
"07/16/12 19:25:13","154.8366","0.0","212.77","0","60.0","30"
"07/16/12 19:30:13","154.8368","0.0","212.07","0","60.03","30"
"07/16/12 19:35:13","154.837","0.0","212.06","0","60.0","30"
"07/16/12 19:45:13","154.8374","13.6","212.5","117","60.03","30"
"07/17/12 06:15:15","154.8381","12.2","213.85","43","60.03","20"
"07/17/12 06:20:15","154.8383","0.0","214.06","50","60.03","20"
"07/17/12 06:25:13","154.8386","11.4","213.9","7","60.03","21"
"07/17/12 06:30:13","154.839","13.8","213.73","236","60.0","21"
"07/17/12 06:35:13","154.8396","11.8","213.8","0","60.0","21"
"07/17/12 06:40:13","154.8403","6.8","213.57","178","60.07","22"
"07/17/12 06:45:12","154.8407","0.0","213.56","0","60.0","22"
"07/17/12 07:10:16","154.8412","0.0","213.45","0","60.0","22"
"07/17/12 07:15:13","154.8416","0.0","212.25","0","60.0","22"
"07/17/12 07:20:12","154.8421","0.0","212.45","0","60.0","22"
"07/17/12 07:25:13","154.8426","7.1","212.3","0","60.0","23"
"07/17/12 07:30:13","154.8431","12.3","213.26","10","60.0","23"
"07/17/12 07:35:14","154.8434","12.5","213.59","5","60.03","23"
"07/17/12 07:40:12","154.844","6.2","213.16","201","60.03","23"
"07/17/12 07:45:13","154.8446","14.4","213.55","0","60.03","23"
"07/17/12 07:50:13","154.8456","12.9","213.82","30","60.03","23"
"07/17/12 07:55:13","154.8466","12.0","214.66","3","60.03","23"
"07/17/12 08:00:14","154.8478","14.7","213.44","51","60.03","23"
"07/17/12 08:05:14","154.8487","7.3","213.13","187","60.0","23"
"07/17/12 08:10:12","154.8497","13.2","212.94","17","60.0","23"
"07/17/12 08:15:13","154.851","15.4","213.31","41","60.0","23"
"07/17/12 08:20:12","154.8525","13.8","213.05","5","60.0","23"
"07/17/12 08:25:13","154.8547","47.0","213.04","228","60.03","24"
"07/17/12 08:30:14","154.8587","53.5","214.04","356","60.0","24"
"07/17/12 08:35:12","154.8647","47.2","214.21","338","60.03","25"
"07/17/12 08:40:14","154.869","31.2","214.18","106","60.03","25"
"07/17/12 08:45:12","154.8721","38.3","213.55","174","60.0","25"
"07/17/12 08:50:14","154.8764","72.9","213.35","367","60.03","25"
"07/17/12 08:55:12","154.8811","74.1","213.94","371","60.03","25"
"07/17/12 09:00:13","154.8858","43.7","214.57","382","60.0","26"
"07/17/12 09:05:13","154.8898","49.3","214.56","226","60.03","26"
"07/17/12 09:10:12","154.8932","46.1","214.16","195","60.03","26"
"07/17/12 09:15:14","154.8967","40.0","213.85","143","60.0","26"
"07/17/12 09:20:13","154.9024","122.5","215.47","579","60.0","27"
"07/17/12 09:25:14","154.91","68.7","214.77","349","60.03","27"
"07/17/12 09:30:13","154.917","69.5","213.57","352","60.0","28"
"07/17/12 09:35:13","154.922","116.3","215.23","553","60.03","28"
"07/17/12 09:40:13","154.9281","84.9","214.31","420","60.03","28"
"07/17/12 09:45:14","154.9361","113.7","215.21","542","60.03","29"
"07/17/12 09:50:13","154.9423","74.1","214.84","371","60.03","29"
"07/17/12 09:55:14","154.9467","53.3","213.97","103","60.07","29"
"07/17/12 10:00:14","154.9512","50.3","214.8","352","60.07","30"
"07/17/12 10:05:12","154.956","71.5","215.15","355","60.07","30"
"07/17/12 10:10:13","154.9635","118.0","215.17","560","60.0","30"
"07/17/12 10:15:12","154.973","180.7","217.97","818","60.0","31"
"07/17/12 10:20:13","154.9829","59.3","215.14","291","60.0","31"
"07/17/12 10:25:13","154.987","63.9","214.45","329","60.03","31"
"07/17/12 10:30:13","155.0018","196.2","217.73","883","60.03","33"
"07/17/12 10:35:13","155.008","43.5","214.12","319","60.0","32"
"07/17/12 10:40:13","155.0121","87.6","215.61","423","60.03","32"
"07/17/12 10:45:13","155.0193","71.6","214.48","359","60.03","32"
"07/17/12 10:50:14","155.0246","52.9","214.49","363","60.03","31"
"07/17/12 10:55:14","155.0287","65.1","214.49","338","60.07","31"
"07/17/12 11:00:13","155.0336","86.5","215.84","424","60.03","30"
"07/17/12 11:05:14","155.0402","67.1","214.57","341","60.03","30"
"07/17/12 11:10:13","155.0448","44.6","214.66","168","60.0","30"
"07/17/12 11:15:13","155.0483","33.0","214.55","122","60.03","30"
"07/17/12 11:20:13","155.0512","42.0","214.38","306","60.03","30"
"07/17/12 11:25:13","155.0542","33.2","214.01","176","60.0","29"
"07/17/12 11:30:13","155.057","40.5","214.15","306","60.0","29"
"07/17/12 11:35:13","155.0594","33.7","214.44","197","60.03","29"
"07/17/12 11:40:12","155.0616","24.4","213.81","260","60.03","28"
"07/17/12 11:45:13","155.0636","30.4","213.81","263","60.03","28"
"07/17/12 11:50:14","155.0661","32.7","213.55","176","60.03","27"
"07/17/12 11:55:13","155.0691","40.6","213.61","348","60.07","27"
"07/17/12 12:00:13","155.0724","38.3","213.5","329","60.03","27"
"07/17/12 12:05:12","155.0763","47.5","214.46","352","60.03","27"
"07/17/12 12:10:13","155.0803","54.2","214.22","324","60.03","28"
"07/17/12 12:15:13","155.0856","68.0","214.45","344","60.0","28"
"07/17/12 12:20:14","155.0907","69.8","214.16","148","60.0","29"
"07/17/12 12:25:13","155.0947","42.3","214.66","129","60.03","29"
"07/17/12 12:30:14","155.0984","48.5","214.84","212","60.03","29"
"07/17/12 12:35:12","155.1025","63.2","214.85","142","60.0","30"
"07/17/12 12:40:14","155.1065","54.1","214.56","337","60.03","30"
"07/17/12 12:45:13","155.1109","65.0","214.35","330","60.03","30"
"07/17/12 12:50:13","155.1165","78.7","214.81","390","60.03","30"
"07/17/12 12:55:14","155.1212","52.6","214.58","152","60.03","30"
"07/17/12 13:00:14","155.1246","37.8","213.39","129","60.03","30"
"07/17/12 13:05:13","155.128","49.6","213.63","111","60.0","30"
"07/17/12 13:10:14","155.1315","48.1","214.95","365","60.0","30"
"07/17/12 13:15:14","155.1344","27.3","214.35","86","60.03","30"
"07/17/12 13:20:13","155.1366","29.8","214.48","143","60.03","30"
"07/17/12 13:25:14","155.1388","28.1","214.61","149","60.0","30"
"07/17/12 13:30:12","155.1419","47.3","214.18","240","60.0","30"
"07/17/12 13:35:13","155.1463","125.9","216.34","590","60.03","30"
"07/17/12 13:40:13","155.1538","97.9","216.06","471","60.03","31"
"07/17/12 13:45:12","155.1622","84.2","215.25","413","60.03","32"
"07/17/12 13:50:13","155.1697","117.6","216.32","553","60.03","32"
"07/17/12 13:55:14","155.1753","38.1","213.99","309","60.03","32"
"07/17/12 14:00:14","155.1801","80.7","215.14","399","60.03","32"
"07/17/12 14:05:14","155.1871","41.8","214.63","374","60.03","33"
"07/17/12 14:10:13","155.2002","194.8","217.21","886","60.03","36"
"07/17/12 14:15:13","155.2092","62.9","214.56","400","60.03","36"
"07/17/12 14:20:14","155.2158","168.5","216.75","774","60.03","36"
"07/17/12 14:25:13","155.2291","189.8","217.45","861","60.0","38"
"07/17/12 14:30:13","155.2422","164.8","217.27","757","60.07","39"
"07/17/12 14:35:13","155.2552","163.3","217.72","745","60.03","40"
"07/17/12 14:40:14","155.2675","156.8","216.77","720","60.0","41"
"07/17/12 14:45:14","155.2788","158.5","216.7","728","60.03","41"
"07/17/12 14:50:14","155.2909","159.6","217.0","737","60.03","42"
"07/17/12 14:55:13","155.301","74.1","215.32","366","60.03","42"
"07/17/12 15:00:14","155.3126","36.7","213.17","99","60.03","43"
"07/17/12 15:05:13","155.3223","154.1","216.37","710","60.03","42"
"07/17/12 15:10:14","155.3328","153.4","216.36","705","60.0","43"
"07/17/12 15:15:14","155.3429","157.7","216.48","724","60.0","42"
"07/17/12 15:20:13","155.3545","143.2","216.84","663","60.03","42"
"07/17/12 15:25:13","155.3653","136.0","216.18","634","60.03","41"
"07/17/12 15:30:14","155.376","138.0","216.35","641","60.03","41"
"07/17/12 15:35:12","155.3862","102.6","215.41","491","60.03","40"
"07/17/12 15:40:13","155.3939","42.1","213.65","228","60.0","40"
"07/17/12 15:45:14","155.4044","138.3","215.11","649","60.0","40"
"07/17/12 15:50:13","155.4117","82.1","214.21","405","60.03","39"
"07/17/12 15:55:14","155.4178","46.4","213.6","134","60.03","39"
"07/17/12 16:00:12","155.4234","130.2","215.69","613","60.0","39"
"07/17/12 16:05:13","155.4331","121.8","215.31","575","60.03","39"
"07/17/12 16:10:12","155.4423","116.8","215.22","550","60.03","39"
"07/17/12 16:15:13","155.451","129.6","215.78","608","60.03","39"
"07/17/12 16:20:13","155.4563","67.7","214.24","340","60.0","38"
"07/17/12 16:25:13","155.4609","65.5","213.54","282","60.03","37"
"07/17/12 16:30:14","155.4693","113.0","215.31","533","60.03","37"
"07/17/12 16:35:13","155.4782","107.8","215.49","509","60.03","37"
"07/17/12 16:40:13","155.4863","103.9","215.28","498","60.03","37"
"07/17/12 16:45:13","155.4924","96.1","215.34","462","60.03","37"
"07/17/12 16:50:14","155.4995","95.1","215.67","459","60.0","36"
"07/17/12 16:55:14","155.5066","90.8","214.71","442","60.03","36"
"07/17/12 17:00:13","155.5128","63.9","214.88","325","60.03","36"
"07/17/12 17:05:14","155.5171","71.0","214.45","356","60.0","35"
"07/17/12 17:10:14","155.5223","72.3","214.95","361","60.03","35"
"07/17/12 17:15:14","155.5279","77.0","214.5","378","60.03","35"
"07/17/12 17:20:12","155.534","71.8","214.71","359","60.03","35"
"07/17/12 17:25:13","155.5398","70.3","214.62","354","60.03","34"
"07/17/12 17:30:14","155.5449","62.6","214.79","324","60.03","34"
"07/17/12 17:35:13","155.5495","56.2","214.16","202","60.07","33"
"07/17/12 17:40:14","155.5537","61.5","214.97","314","60.03","33"
"07/17/12 17:45:13","155.5577","60.1","214.8","125","60.0","33"
"07/17/12 17:50:13","155.5616","43.4","214.53","343","60.03","33"
"07/17/12 17:55:14","155.5653","41.7","213.91","115","60.07","33"
"07/17/12 18:00:13","155.5683","35.6","213.47","65","60.0","33"
"07/17/12 18:05:14","155.57","28.3","213.64","271","60.03","33"
"07/17/12 18:10:13","155.573","33.7","214.32","198","60.03","33"
"07/17/12 18:15:14","155.5759","40.7","214.3","141","60.03","32"
"07/17/12 18:20:12","155.5779","11.4","213.28","242","60.03","32"
"07/17/12 18:25:13","155.5795","33.3","214.45","140","60.03","32"
"07/17/12 18:30:13","155.5818","25.5","214.53","262","60.03","32"
"07/17/12 18:35:12","155.584","30.0","214.38","147","60.0","31"
"07/17/12 18:40:13","155.5858","20.5","213.98","50","60.03","31"
"07/17/12 18:45:13","155.5871","10.9","212.95","4","60.03","31"
"07/17/12 18:50:14","155.5881","15.6","213.12","15","60.03","30"
"07/17/12 18:55:14","155.5887","0.0","214.13","0","60.03","30"
"07/17/12 19:00:14","155.5893","0.0","213.58","0","60.03","29"
"07/17/12 19:05:14","155.5897","14.5","213.49","27","60.03","29"
"07/17/12 19:10:14","155.5902","13.7","213.64","1","60.03","28"
"07/17/12 19:15:14","155.5906","13.4","213.59","4","60.0","28"
"07/17/12 19:20:13","155.591","0.0","213.72","0","60.03","28"
"07/17/12 19:25:13","155.5913","0.0","213.81","0","60.0","27"
"07/17/12 19:30:14","155.5917","11.0","214.17","20","60.03","27"
"07/18/12 06:25:13","155.5927","0.0","213.84","0","60.07","20"
"07/18/12 06:30:14","155.593","14.5","213.57","42","60.03","20"
"07/18/12 06:35:14","155.5935","0.0","213.51","0","60.03","20"
"07/18/12 06:40:13","155.5939","0.0","213.87","0","60.03","20"
"07/18/12 06:45:13","155.5945","10.5","214.13","37","60.03","21"
"07/18/12 06:50:14","155.5951","14.1","214.28","1","60.03","21"
"07/18/12 06:55:14","155.5959","14.6","214.57","11","60.03","21"
"07/18/12 07:00:14","155.5968","18.0","213.65","240","60.07","21"
"07/18/12 07:05:14","155.598","12.8","213.8","260","60.03","21"
"07/18/12 07:10:14","155.5993","12.4","213.41","13","60.0","22"
"07/18/12 07:15:13","155.601","21.2","213.93","289","60.0","22"
"07/18/12 07:20:13","155.6029","36.7","214.45","49","60.0","22"
"07/18/12 07:25:13","155.6051","34.3","214.29","249","60.03","22"
"07/18/12 07:30:14","155.6076","29.2","213.51","74","60.03","22"
"07/18/12 07:35:14","155.6104","32.8","213.7","93","60.03","23"
"07/18/12 07:40:13","155.6135","48.0","214.26","269","60.03","23"
"07/18/12 07:45:14","155.617","39.9","213.62","210","60.03","23"
"07/18/12 07:50:15","155.6208","49.6","214.28","144","60.03","24"
"07/18/12 07:55:13","155.6247","53.5","214.35","146","60.03","24"
"07/18/12 08:00:13","155.6285","60.9","213.42","252","60.07","24"
"07/18/12 08:05:14","155.6325","61.9","213.76","268","60.03","24"
"07/18/12 08:10:13","155.6364","50.8","214.42","172","60.0","25"
"07/18/12 08:15:14","155.641","72.5","215.12","362","60.03","25"
"07/18/12 08:20:14","155.6467","76.2","216.05","378","60.0","25"
"07/18/12 08:25:14","155.6528","81.1","215.43","399","60.0","26"
"07/18/12 08:30:14","155.6592","84.0","214.68","412","60.0","26"
"07/18/12 08:35:14","155.6659","89.2","214.67","433","60.0","27"
"07/18/12 08:40:13","155.6729","91.8","215.02","444","60.03","27"
"07/18/12 08:45:13","155.6802","95.4","214.59","459","60.03","28"
"07/18/12 08:50:13","155.6878","99.5","214.41","479","60.03","28"
"07/18/12 08:55:15","155.6957","103.8","214.53","497","60.03","29"
"07/18/12 09:00:14","155.7038","107.6","215.49","511","60.0","29"
"07/18/12 09:05:15","155.7124","111.7","215.74","532","60.07","29"
"07/18/12 09:10:13","155.7212","115.3","216.2","543","60.0","30"
"07/18/12 09:15:14","155.7303","118.6","216.27","557","60.03","30"
"07/18/12 09:20:13","155.7396","122.2","215.67","573","60.0","30"
"07/18/12 09:25:13","155.7493","125.4","215.28","587","60.03","31"
"07/18/12 09:30:14","155.7592","128.4","215.14","605","60.03","31"
"07/18/12 09:35:15","155.7694","132.0","216.47","618","60.03","32"
"07/18/12 09:40:14","155.7796","134.5","215.98","622","60.0","32"
"07/18/12 09:45:14","155.7902","136.6","216.63","639","60.0","32"
"07/18/12 09:50:14","155.801","140.4","216.66","651","60.0","32"
"07/18/12 09:55:14","155.812","143.4","216.71","660","60.03","32"
"07/18/12 10:00:13","155.8232","145.4","217.96","667","60.03","33"
"07/18/12 10:05:14","155.8347","148.2","218.31","684","60.0","33"
"07/18/12 10:10:13","155.8463","150.6","218.54","689","60.03","34"
"07/18/12 10:15:14","155.8582","153.3","217.68","703","60.0","34"
"07/18/12 10:20:15","155.8702","155.4","217.87","713","60.0","35"
"07/18/12 10:25:13","155.8825","158.5","218.26","722","60.0","35"
"07/18/12 10:30:13","155.8948","160.9","218.07","735","60.03","35"
"07/18/12 10:35:14","155.9075","162.5","217.97","740","60.0","35"
"07/18/12 10:40:14","155.9202","163.6","213.13","759","60.0","35"
"07/18/12 10:45:14","155.933","165.9","217.28","759","60.0","36"
"07/18/12 10:50:13","155.9459","167.2","218.71","756","60.03","36"
"07/18/12 10:55:14","155.959","168.3","218.54","768","60.03","37"
"07/18/12 11:00:15","155.9721","170.8","217.61","776","60.0","37"
"07/18/12 11:05:14","155.9856","174.0","217.37","788","60.0","37"
"07/18/12 11:10:13","155.9989","173.3","217.89","789","60.03","37"
"07/18/12 11:15:13","156.0095","68.7","214.99","347","60.0","37"
"07/18/12 11:20:14","156.0187","192.6","218.62","862","60.0","36"
"07/18/12 11:25:14","156.031","125.9","216.64","589","60.0","37"
"07/18/12 11:30:13","156.0442","179.1","218.54","812","60.0","37"
"07/18/12 11:35:14","156.0579","179.7","217.71","815","60.0","38"
"07/18/12 11:40:13","156.0718","178.3","218.08","810","60.0","38"
"07/18/12 11:45:14","156.0858","179.9","217.86","819","60.0","39"
"07/18/12 11:50:14","156.0994","181.0","216.38","824","60.0","39"
"07/18/12 11:55:13","156.1135","182.7","217.55","831","60.0","39"
"07/18/12 12:00:14","156.1253","190.7","218.05","864","60.07","39"
"07/18/12 12:05:13","156.1383","178.9","218.11","813","60.03","39"
"07/18/12 12:10:14","156.1528","185.7","218.66","838","60.0","39"
"07/18/12 12:15:13","156.1671","183.6","217.99","835","60.03","39"
"07/18/12 12:20:14","156.1813","188.6","218.03","854","60.0","39"
"07/18/12 12:25:15","156.1958","187.5","217.82","845","60.0","39"
"07/18/12 12:30:14","156.2101","185.4","218.45","833","60.0","39"
"07/18/12 12:35:14","156.2245","184.9","217.96","838","60.0","39"
"07/18/12 12:40:13","156.2388","183.3","217.75","826","60.0","38"
"07/18/12 12:45:15","156.2531","180.5","217.39","822","60.03","38"
"07/18/12 12:50:13","156.2669","179.3","217.51","816","60.03","38"
"07/18/12 12:55:14","156.2809","178.8","218.59","809","60.03","38"
"07/18/12 13:00:14","156.2949","179.1","218.71","815","60.03","38"
"07/18/12 13:05:14","156.3087","176.5","217.21","801","60.0","39"
"07/18/12 13:10:14","156.3226","178.1","218.63","806","60.03","39"
"07/18/12 13:15:14","156.3365","177.6","219.41","803","60.03","39"
"07/18/12 13:20:13","156.3503","178.4","218.45","804","60.03","39"
"07/18/12 13:25:13","156.3643","179.8","217.99","816","60.0","39"
"07/18/12 13:30:14","156.3782","176.9","218.17","804","60.03","39"
"07/18/12 13:35:13","156.3919","176.3","218.05","803","60.0","39"
"07/18/12 13:40:14","156.4057","176.1","217.94","799","60.03","39"
"07/18/12 13:45:13","156.4193","175.6","214.11","811","60.0","39"
"07/18/12 13:50:15","156.433","175.5","216.52","800","60.03","39"
"07/18/12 13:55:15","156.4467","174.3","217.06","796","60.07","38"
"07/18/12 14:00:13","156.4601","173.1","216.48","795","60.07","38"
"07/18/12 14:05:14","156.4737","171.0","216.99","781","60.07","39"
"07/18/12 14:10:13","156.4868","171.2","218.01","779","60.03","38"
"07/18/12 14:15:14","156.5002","169.5","217.95","769","60.03","38"
"07/18/12 14:20:14","156.5132","168.0","217.45","771","60.03","38"
"07/18/12 14:25:13","156.5262","165.2","217.16","759","60.07","38"
"07/18/12 14:30:13","156.5391","163.9","217.3","751","60.03","38"
"07/18/12 14:35:15","156.5519","164.1","216.84","748","60.03","38"
"07/18/12 14:40:13","156.5645","161.7","217.13","740","60.0","38"
"07/18/12 14:45:15","156.5771","159.1","217.15","727","60.0","38"
"07/18/12 14:50:13","156.5893","158.0","216.56","722","60.0","38"
"07/18/12 14:55:14","156.6016","156.6","216.46","722","60.03","38"
"07/18/12 15:00:13","156.6136","154.2","216.71","709","60.0","38"
"07/18/12 15:05:14","156.6256","151.9","216.89","701","60.03","37"
"07/18/12 15:10:13","156.6373","150.3","217.29","693","60.03","37"
"07/18/12 15:15:13","156.649","147.8","216.58","685","60.03","37"
"07/18/12 15:20:13","156.6604","145.5","216.49","671","60.0","37"
"07/18/12 15:25:14","156.6716","142.9","217.04","659","60.03","37"
"07/18/12 15:30:13","156.6825","140.2","216.74","646","60.0","36"
"07/18/12 15:35:15","156.6934","137.4","216.27","640","60.03","37"
"07/18/12 15:40:13","156.7039","135.4","215.74","630","60.03","36"
"07/18/12 15:50:14","156.7246","130.4","215.81","612","60.0","35"
"07/18/12 15:55:14","156.7347","127.9","216.74","597","60.03","35"
"07/18/12 16:00:13","156.7444","124.9","216.84","583","60.03","35"
"07/18/12 16:05:14","156.7541","121.8","215.94","573","60.07","34"
"07/18/12 16:10:13","156.7634","119.2","216.0","558","60.0","34"
"07/18/12 16:15:13","156.7726","115.3","216.9","539","60.0","34"
"07/18/12 16:20:14","156.7814","112.5","216.74","529","60.03","33"
"07/18/12 16:25:14","156.7901","109.9","216.78","520","60.03","33"
"07/18/12 16:30:14","156.7984","104.2","215.6","497","60.0","32"
"07/18/12 16:35:14","156.8063","95.2","215.01","459","60.0","32"
"07/18/12 16:40:14","156.8136","98.7","216.35","473","60.0","32"
"07/18/12 16:45:15","156.8212","94.9","215.87","454","60.0","32"
"07/18/12 16:50:13","156.8283","87.2","215.75","426","60.03","31"
"07/18/12 16:55:14","156.8347","74.5","215.39","369","60.03","31"
"07/18/12 17:00:14","156.841","83.2","215.54","409","60.03","30"
"07/18/12 17:05:14","156.8473","80.1","215.72","395","60.03","30"
"07/18/12 17:10:14","156.8533","75.6","214.47","377","60.03","29"
"07/18/12 17:15:15","156.859","70.3","214.61","353","60.03","29"
"07/18/12 17:20:15","156.8642","66.4","215.25","336","60.03","29"
"07/18/12 17:25:14","156.8692","62.3","215.02","316","60.03","28"
"07/18/12 17:30:13","156.8735","57.1","214.73","353","60.03","28"
"07/18/12 17:35:14","156.8774","57.2","215.57","109","60.03","28"
"07/18/12 17:40:15","156.8811","39.6","215.45","198","60.03","27"
"07/18/12 17:45:14","156.8841","40.9","215.12","278","60.03","27"
"07/18/12 17:50:14","156.8875","29.8","214.35","78","60.03","27"
"07/18/12 17:55:14","156.8902","43.9","215.47","212","60.03","26"
"07/18/12 18:00:13","156.893","36.5","214.31","214","60.03","26"
"07/18/12 18:05:14","156.8954","33.8","213.78","63","60.03","26"
"07/18/12 18:10:15","156.8975","29.6","213.94","115","60.03","25"
"07/18/12 18:15:14","156.8994","12.7","213.79","282","60.0","25"
"07/18/12 18:20:14","156.901","19.3","214.74","91","60.03","25"
"07/18/12 18:25:13","156.9024","12.4","214.32","3","60.03","25"
"07/18/12 18:30:13","156.9034","20.3","214.11","79","60.03","25"
"07/18/12 18:35:14","156.9044","14.4","213.8","205","60.03","24"
"07/18/12 18:40:13","156.9048","0.0","213.95","0","60.03","24"
"07/18/12 18:45:14","156.9053","0.0","213.58","0","60.07","24"
"07/18/12 18:50:13","156.9057","0.0","213.55","23","60.03","24"
"07/18/12 18:55:14","156.9064","0.0","214.39","0","60.07","23"
"07/18/12 19:00:14","156.9071","11.9","214.82","60","60.0","23"
"07/18/12 19:05:13","156.9079","13.3","213.53","63","60.03","23"
"07/18/12 19:10:15","156.9083","0.0","213.93","0","60.0","23"
"07/18/12 19:15:14","156.9086","0.0","213.9","79","60.03","23"
"07/18/12 19:20:15","156.9091","0.0","213.65","0","60.03","23"
"07/18/12 19:25:13","156.9096","14.3","213.65","1","60.0","23"
"07/18/12 19:30:13","156.9099","0.0","214.02","0","60.03","23"
"07/18/12 19:35:14","156.9102","0.0","213.59","0","60.03","23"
"07/19/12 06:10:14","156.9106","0.0","212.72","0","60.03","19"
"07/19/12 06:15:15","156.911","0.0","212.54","0","60.0","20"
"07/19/12 06:20:15","156.9115","8.4","212.76","0","60.03","20"
"07/19/12 06:25:15","156.9121","0.0","212.6","0","60.03","20"
"07/19/12 06:30:13","156.9128","7.8","212.95","0","60.03","20"
"07/19/12 06:35:15","156.9134","12.8","212.69","186","60.03","20"
"07/19/12 06:40:14","156.914","6.6","214.29","108","60.03","21"
"07/19/12 06:45:15","156.9147","15.2","214.36","1","60.0","21"
"07/19/12 06:50:15","156.9154","13.2","213.93","120","60.03","21"
"07/19/12 06:55:14","156.9162","6.3","214.43","221","60.03","22"
"07/19/12 07:00:15","156.9169","13.5","214.19","26","60.0","22"
"07/19/12 07:05:14","156.9181","22.7","214.01","191","60.03","22"
"07/19/12 07:10:15","156.9189","15.5","213.96","262","60.0","22"
"07/19/12 07:15:14","156.9197","13.9","214.25","4","60.0","22"
"07/19/12 07:20:14","156.9208","24.5","214.04","80","60.03","22"
"07/19/12 07:25:15","156.9221","17.3","213.79","10","60.03","22"
"07/19/12 07:30:14","156.924","33.2","214.84","64","60.03","23"
"07/19/12 07:35:13","156.926","33.8","214.58","90","60.0","23"
"07/19/12 07:40:13","156.9289","47.3","215.14","258","60.03","23"
"07/19/12 07:45:15","156.9336","76.3","215.17","363","60.03","24"
"07/19/12 07:50:15","156.9377","43.5","215.01","331","60.0","24"
"07/19/12 07:55:15","156.9433","87.2","214.94","427","60.03","25"
"07/19/12 08:00:13","156.9485","37.2","215.46","135","60.03","26"
"07/19/12 08:05:15","156.9519","39.5","215.01","224","60.0","26"
"07/19/12 08:10:14","156.9547","42.1","214.44","208","60.0","26"
"07/19/12 08:15:15","156.9576","31.8","215.38","217","60.03","26"
"07/19/12 08:20:14","156.9604","39.3","214.82","264","60.03","26"
"07/19/12 08:25:14","156.9632","39.6","215.03","304","60.03","26"
"07/19/12 08:30:13","156.9659","31.1","214.41","108","60.03","25"
"07/19/12 08:35:15","156.9687","42.3","214.84","312","60.03","25"
"07/19/12 08:40:14","156.9717","34.0","214.98","285","60.03","25"
"07/19/12 08:45:15","156.9747","43.5","214.62","256","60.0","25"
"07/19/12 08:50:15","156.9776","33.0","214.55","198","60.0","25"
"07/19/12 08:55:14","156.9807","35.6","214.59","131","60.03","25"
"07/19/12 09:00:14","156.984","45.8","214.74","269","60.03","25"
"07/19/12 09:05:14","156.9873","38.3","214.39","222","60.03","25"
"07/19/12 09:10:15","156.9911","65.6","214.05","343","60.0","25"
"07/19/12 09:15:14","156.9952","53.8","213.85","364","60.03","25"
"07/19/12 09:20:14","156.9991","43.3","213.69","89","60.0","26"
"07/19/12 09:25:13","157.0046","79.4","214.43","395","60.0","26"
"07/19/12 09:30:15","157.0096","47.0","214.26","104","60.0","26"
"07/19/12 09:35:15","157.0172","117.1","215.55","553","60.0","27"
"07/19/12 09:40:15","157.0267","124.9","216.73","586","60.03","28"
"07/19/12 09:45:14","157.0353","84.0","216.27","410","60.03","29"
"07/19/12 09:50:14","157.0462","152.2","218.29","697","60.0","30"
"07/19/12 09:55:14","157.0585","162.1","217.82","743","60.07","31"
"07/19/12 10:00:14","157.0712","165.6","217.94","754","60.03","32"
"07/19/12 10:05:14","157.0839","62.5","215.28","317","60.03","32"
"07/19/12 10:10:15","157.0945","171.4","218.24","779","60.03","32"
"07/19/12 10:15:14","157.1077","170.5","217.97","775","60.0","33"
"07/19/12 10:20:14","157.1207","168.8","217.51","769","60.03","34"
"07/19/12 10:25:15","157.1339","167.4","216.56","767","60.03","34"
"07/19/12 10:30:14","157.1471","166.0","217.68","758","60.03","34"
"07/19/12 10:35:15","157.1595","150.1","216.75","691","60.03","34"
"07/19/12 10:40:14","157.1698","132.6","216.63","616","60.03","34"
"07/19/12 10:45:15","157.1774","79.1","214.31","394","60.0","33"
"07/19/12 10:50:14","157.184","131.5","215.99","615","60.03","32"
"07/19/12 10:55:15","157.1953","171.6","218.06","787","60.07","32"
"07/19/12 11:00:14","157.2095","187.3","218.06","854","60.07","33"
"07/19/12 11:05:15","157.2241","184.9","218.35","835","60.0","35"
"07/19/12 11:10:14","157.2385","186.1","218.3","840","60.0","35"
"07/19/12 11:15:14","157.253","186.3","218.42","844","60.03","36"
"07/19/12 11:20:13","157.2676","187.3","218.12","847","60.03","36"
"07/19/12 11:25:14","157.2822","187.4","217.82","845","60.03","36"
"07/19/12 11:30:15","157.2968","187.9","217.67","853","60.0","36"
"07/19/12 11:35:14","157.3114","188.0","216.93","849","60.03","37"
"07/19/12 11:40:14","157.3259","187.6","217.08","849","60.0","37"
"07/19/12 11:45:14","157.3406","187.8","217.75","851","60.0","37"
"07/19/12 11:50:14","157.3552","188.1","217.71","848","60.03","37"
"07/19/12 11:55:13","157.3698","187.7","217.38","851","60.03","38"
"07/19/12 12:00:14","157.3844","188.4","217.92","855","60.03","38"
"07/19/12 12:05:14","157.3992","188.9","217.3","858","60.03","38"
"07/19/12 12:10:15","157.414","189.1","217.51","858","60.03","38"
"07/19/12 12:15:15","157.4287","189.6","217.64","858","60.03","38"
"07/19/12 12:20:15","157.4435","188.7","217.31","855","60.03","38"
"07/19/12 12:25:15","157.4581","189.9","217.66","859","60.03","38"
"07/19/12 12:30:14","157.4728","189.8","217.43","861","60.0","38"
"07/19/12 12:35:15","157.4879","191.2","217.37","869","60.03","38"
"07/19/12 12:40:14","157.5027","191.2","218.29","863","60.03","38"
"07/19/12 12:45:15","157.5176","188.1","217.26","855","60.03","38"
"07/19/12 12:50:14","157.5323","184.0","218.11","830","60.03","38"
"07/19/12 12:55:14","157.5462","179.7","217.87","816","60.07","38"
"07/19/12 13:00:15","157.5602","175.3","217.71","795","60.03","38"
"07/19/12 13:05:14","157.5742","182.9","217.77","828","60.03","38"
"07/19/12 13:10:15","157.5892","195.8","217.66","884","60.03","38"
"07/19/12 13:15:14","157.6043","195.0","218.48","878","60.03","38"
"07/19/12 13:20:15","157.6196","194.3","217.79","881","60.03","38"
"07/19/12 13:25:15","157.6347","195.5","218.4","879","60.03","38"
"07/19/12 13:30:14","157.6499","195.6","218.59","877","60.03","38"
"07/19/12 13:35:14","157.6643","170.0","217.7","770","60.0","38"
"07/19/12 13:40:14","157.6792","195.6","218.27","881","60.03","38"
"07/19/12 13:45:14","157.6943","192.2","218.1","864","60.0","38"
"07/19/12 13:50:14","157.7091","188.4","217.96","853","60.03","38"
"07/19/12 13:55:14","157.7237","184.6","218.11","836","60.03","38"
"07/19/12 14:00:15","157.738","182.5","217.95","827","60.03","38"
"07/19/12 14:05:15","157.7522","182.5","218.93","828","60.03","38"
"07/19/12 14:10:15","157.7664","180.8","218.53","822","60.03","38"
"07/19/12 14:15:14","157.7805","176.9","218.27","804","60.07","38"
"07/19/12 14:20:15","157.7942","165.6","217.42","758","60.03","37"
"07/19/12 14:25:14","157.8072","175.2","217.79","797","60.0","37"
"07/19/12 14:30:15","157.8207","171.4","218.26","779","60.0","37"
"07/19/12 14:35:14","157.8341","169.5","214.81","783","60.03","37"
"07/19/12 14:40:15","157.8473","167.6","218.46","762","60.03","37"
"07/19/12 14:45:14","157.8602","164.4","218.09","746","60.0","37"
"07/19/12 14:50:14","157.873","163.9","217.43","745","60.03","36"
"07/19/12 14:55:15","157.8857","161.9","217.52","742","60.0","36"
"07/19/12 15:00:15","157.8981","158.3","217.59","730","60.03","35"
"07/19/12 15:05:15","157.9103","155.7","216.7","713","60.0","35"
"07/19/12 15:10:14","157.9223","152.9","216.72","708","60.03","35"
"07/19/12 15:15:14","157.9342","150.8","216.56","695","60.0","35"
"07/19/12 15:20:14","157.9458","147.2","216.66","680","60.0","35"
"07/19/12 15:25:14","157.9572","144.5","216.75","667","60.03","35"
"07/19/12 15:30:15","157.9683","142.2","217.29","658","60.03","35"
"07/19/12 15:35:15","157.9793","139.9","217.16","644","60.0","35"
"07/19/12 15:40:14","157.99","136.9","216.15","636","60.03","35"
"07/19/12 15:45:15","158.0006","134.0","217.06","622","60.03","34"
"07/19/12 15:50:15","158.0109","130.5","216.93","609","60.0","34"
"07/19/12 15:55:14","158.0209","127.8","216.25","600","60.03","34"
"07/19/12 16:00:13","158.0307","124.4","216.37","584","60.03","34"
"07/19/12 16:05:15","158.0403","120.8","216.38","570","60.03","34"
"07/19/12 16:10:15","158.0496","118.3","216.72","558","60.03","33"
"07/19/12 16:15:15","158.0587","114.3","216.13","540","60.03","33"
"07/19/12 16:20:14","158.0674","111.2","215.63","524","60.0","33"
"07/19/12 16:25:14","158.0759","107.2","216.1","511","60.03","33"
"07/19/12 16:30:15","158.0841","104.5","215.84","498","60.03","33"
"07/19/12 16:35:15","158.0922","101.1","215.73","484","60.03","33"
"07/19/12 16:40:14","158.0997","96.5","216.13","465","60.03","32"
"07/19/12 16:45:14","158.1072","92.5","216.13","446","60.03","32"
"07/19/12 16:50:15","158.114","88.4","216.14","430","60.03","32"
"07/19/12 16:55:15","158.1199","57.5","215.16","160","60.03","31"
"07/19/12 17:00:15","158.1235","85.2","215.8","417","60.03","31"
"07/19/12 17:05:14","158.1299","80.1","215.67","392","60.03","31"
"07/19/12 17:10:15","158.1359","74.8","215.38","371","60.03","31"
"07/19/12 17:15:15","158.1415","70.1","215.07","353","60.03","30"
"07/19/12 17:20:14","158.1467","65.6","213.26","335","60.03","30"
"07/19/12 17:25:14","158.1517","61.2","215.07","315","60.03","30"
"07/19/12 17:30:14","158.1557","42.3","215.21","211","60.03","30"
"07/19/12 17:35:15","158.1596","61.2","215.23","264","60.03","30"
"07/19/12 17:40:15","158.1634","50.4","214.6","248","60.03","30"
"07/19/12 17:45:14","158.167","45.4","214.74","187","60.03","30"
"07/19/12 17:50:15","158.1702","35.4","215.14","127","60.03","29"
"07/19/12 17:55:14","158.1732","31.5","214.37","138","60.03","29"
"07/19/12 18:00:15","158.1758","28.1","213.92","145","60.07","29"
"07/19/12 18:05:14","158.1781","32.6","214.0","216","60.07","29"
"07/19/12 18:10:15","158.1798","0.0","212.88","267","60.03","28"
"07/19/12 18:15:15","158.1812","23.2","213.91","52","60.0","28"
"07/19/12 18:20:15","158.1831","25.1","214.14","177","60.0","28"
"07/19/12 18:25:15","158.185","24.8","214.01","42","60.03","28"
"07/19/12 18:30:14","158.1867","21.9","214.03","232","60.03","27"
"07/19/12 18:35:15","158.1883","13.3","213.96","25","60.03","27"
"07/19/12 18:40:14","158.1898","13.8","213.91","82","60.03","27"
"07/19/12 18:45:14","158.1911","13.4","213.97","106","60.03","27"
"07/19/12 18:50:15","158.1923","7.8","213.72","128","60.03","27"
"07/19/12 18:55:15","158.1933","11.6","213.33","73","60.0","26"
"07/19/12 19:00:15","158.1941","0.0","213.6","115","60.03","26"
"07/19/12 19:05:15","158.1948","10.4","213.64","4","60.03","26"
"07/19/12 19:10:14","158.1955","10.6","213.99","46","60.0","26"
"07/19/12 19:15:13","158.1961","14.2","213.24","41","60.03","26"
"07/19/12 19:20:15","158.1965","12.6","213.36","10","60.0","26"
"07/19/12 19:25:14","158.197","5.6","213.66","250","60.03","26"
"07/19/12 19:30:14","158.1973","0.0","213.62","0","60.03","26"
"07/19/12 19:35:14","158.1976","14.4","213.4","3","60.03","25"
"07/19/12 19:40:14","158.1978","6.0","213.9","138","60.03","25"
"07/19/12 19:50:15","158.1981","0.0","213.62","0","60.03","25"
"07/19/12 20:05:20","158.1987","13.3","213.08","23","60.03","25"
"07/20/12 06:20:16","158.1989","13.9","213.96","55","60.03","18"
"07/20/12 06:25:14","158.1992","7.5","214.2","0","60.03","19"
"07/20/12 06:30:15","158.1996","0.5","213.33","217","60.03","19"
"07/20/12 06:35:15","158.2002","0.0","213.97","0","60.07","20"
"07/20/12 06:40:15","158.2008","0.0","214.21","0","60.0","20"
"07/20/12 06:45:14","158.2015","11.1","213.84","0","60.03","20"
"07/20/12 06:50:15","158.2023","16.1","213.6","21","60.03","21"
"07/20/12 06:55:14","158.2032","12.9","214.6","14","60.03","22"
"07/20/12 07:00:14","158.2043","13.2","213.09","215","60.03","22"
"07/20/12 07:05:15","158.2054","17.6","212.9","99","60.03","22"
"07/20/12 07:10:15","158.2069","20.3","213.49","60","60.0","23"
"07/20/12 07:15:14","158.2086","14.9","214.53","284","60.0","23"
"07/20/12 07:20:15","158.2106","26.1","214.28","89","60.03","23"
"07/20/12 07:25:14","158.2127","30.0","214.06","118","60.0","24"
"07/20/12 07:30:16","158.2148","30.2","213.86","67","60.03","24"
"07/20/12 07:35:15","158.2169","23.6","213.75","180","60.03","24"
"07/20/12 07:40:14","158.2193","30.9","214.15","285","60.0","25"
"07/20/12 07:45:15","158.2224","37.2","213.87","99","60.03","25"
"07/20/12 07:50:14","158.2259","39.7","215.32","211","60.0","26"
"07/20/12 07:55:15","158.2297","49.1","214.5","354","60.0","26"
"07/20/12 08:00:15","158.2336","53.7","214.94","373","60.03","27"
"07/20/12 08:05:15","158.2375","49.5","214.44","192","60.0","27"
"07/20/12 08:10:15","158.2414","42.6","214.31","367","60.0","28"
"07/20/12 08:15:15","158.2453","55.0","214.38","105","60.0","28"
"07/20/12 08:20:14","158.2506","70.4","215.27","354","60.0","29"
"07/20/12 08:25:16","158.2563","74.0","213.64","372","60.03","29"
"07/20/12 08:30:15","158.2622","76.7","213.36","382","60.0","29"
"07/20/12 08:35:15","158.2682","80.9","214.69","401","60.0","29"
"07/20/12 08:40:16","158.2747","84.9","214.69","412","60.0","30"
"07/20/12 08:45:14","158.2815","89.1","214.19","437","60.03","30"
"07/20/12 08:50:15","158.2886","93.8","214.3","459","60.03","31"
"07/20/12 08:55:14","158.296","97.4","215.32","468","60.03","31"
"07/20/12 09:00:15","158.3038","101.9","216.29","485","60.0","31"
"07/20/12 09:05:14","158.3117","105.0","216.63","501","60.03","31"
"07/20/12 09:10:15","158.3201","108.9","216.04","515","60.0","31"
"07/20/12 09:15:14","158.3287","112.3","216.0","534","60.0","32"
"07/20/12 09:20:14","158.3378","124.9","216.5","588","60.0","32"
"07/20/12 09:25:15","158.3457","116.6","216.82","550","60.0","32"
"07/20/12 09:30:15","158.3528","129.2","216.77","603","60.0","32"
"07/20/12 09:35:14","158.3632","136.9","216.45","637","60.03","33"
"07/20/12 09:40:15","158.3726","134.5","216.24","628","60.0","34"
"07/20/12 09:45:14","158.382","131.1","215.96","613","60.03","34"
"07/20/12 09:50:16","158.3923","128.8","215.84","607","60.03","35"
"07/20/12 09:55:14","158.4027","134.5","215.93","630","60.03","35"
"07/20/12 10:00:14","158.4131","138.3","216.51","645","60.03","36"
"07/20/12 10:05:15","158.4237","140.9","217.03","653","60.03","36"
"07/20/12 10:10:15","158.4347","142.4","217.44","654","60.03","37"
"07/20/12 10:15:14","158.4458","144.4","217.4","666","60.0","37"
"07/20/12 10:20:14","158.4571","147.8","217.44","684","60.03","38"
"07/20/12 10:25:15","158.4685","147.2","216.61","682","60.03","39"
"07/20/12 10:30:15","158.4803","162.3","217.44","739","60.0","40"
"07/20/12 10:35:16","158.4898","93.0","215.83","454","60.03","40"
"07/20/12 10:40:16","158.5009","162.5","216.74","746","60.0","41"
"07/20/12 10:45:14","158.5122","147.2","216.66","679","60.03","40"
"07/20/12 10:50:14","158.5211","113.1","215.28","538","60.0","39"
"07/20/12 10:55:14","158.5323","185.6","217.77","841","60.03","39"
"07/20/12 11:00:16","158.5458","168.2","217.18","770","60.0","39"
"07/20/12 11:05:15","158.5561","61.4","214.76","316","60.03","39"
"07/20/12 11:10:14","158.5614","90.6","215.63","442","60.03","38"
"07/20/12 11:15:15","158.5695","123.2","216.86","575","60.0","37"
"07/20/12 11:20:16","158.583","169.4","217.9","771","60.03","37"
"07/20/12 11:25:15","158.596","167.6","217.25","764","60.03","37"
"07/20/12 11:30:14","158.6095","182.2","217.04","830","60.0","37"
"07/20/12 11:35:15","158.6208","137.1","215.77","638","60.03","36"
"07/20/12 11:40:15","158.6311","196.3","217.56","891","60.0","36"
"07/20/12 11:45:15","158.6443","199.6","218.28","900","60.03","37"
"07/20/12 11:50:15","158.6561","149.9","217.08","685","60.03","37"
"07/20/12 11:55:16","158.6688","166.5","217.35","759","60.0","37"
"07/20/12 12:00:15","158.6801","183.2","218.38","832","60.07","37"
"07/20/12 12:05:16","158.6887","94.3","215.96","457","60.0","36"
"07/20/12 12:10:15","158.6971","112.9","217.04","536","60.03","35"
"07/20/12 12:15:15","158.704","81.1","216.09","398","60.03","34"
"07/20/12 12:20:15","158.7123","95.7","216.0","461","60.0","33"
"07/20/12 12:25:14","158.7193","88.1","216.12","426","60.0","33"
"07/20/12 12:30:15","158.7279","114.1","216.75","536","60.0","33"
"07/20/12 12:35:14","158.7362","131.8","216.8","615","60.03","33"
"07/20/12 12:40:15","158.747","170.3","217.77","774","60.0","33"
"07/20/12 12:45:14","158.758","92.0","216.47","445","60.0","34"
"07/20/12 12:50:14","158.7692","166.6","218.07","764","60.07","35"
"07/20/12 12:55:14","158.7788","192.1","217.54","872","60.07","35"
"07/20/12 13:00:14","158.7886","199.2","217.9","898","60.0","35"
"07/20/12 13:05:15","158.8002","132.7","216.93","619","60.07","35"
"07/20/12 13:10:14","158.81","81.9","215.16","403","60.03","35"
"07/20/12 13:15:15","158.8172","74.8","215.52","372","60.03","35"
"07/20/12 13:20:16","158.8238","66.1","214.29","338","60.0","35"
"07/20/12 13:25:15","158.8327","130.3","216.79","606","60.03","36"
"07/20/12 13:30:15","158.8437","157.0","217.09","720","60.0","38"
"07/20/12 13:35:16","158.8565","167.2","217.86","764","60.0","38"
"07/20/12 13:40:15","158.8688","114.1","216.65","541","60.03","40"
"07/20/12 13:45:14","158.8786","146.3","217.27","675","60.0","41"
"07/20/12 13:50:15","158.8879","136.5","216.91","636","60.03","41"
"07/20/12 13:55:15","158.9004","167.5","218.37","763","60.03","43"
"07/20/12 14:00:14","158.9133","168.4","218.54","767","60.03","43"
"07/20/12 14:05:14","158.9203","60.8","215.62","311","60.03","42"
"07/20/12 14:10:15","158.9272","51.3","214.01","169","60.0","42"
"07/20/12 14:15:14","158.938","162.9","218.19","740","60.0","42"
"07/20/12 14:20:15","158.9504","156.4","218.36","714","60.03","42"
"07/20/12 14:25:15","158.9625","153.3","217.66","701","60.03","43"
"07/20/12 14:30:15","158.9744","150.8","217.46","696","60.03","43"
"07/20/12 14:35:15","158.986","149.3","217.78","687","60.03","43"
"07/20/12 14:40:14","158.9976","147.6","216.88","683","60.0","43"
"07/20/12 14:45:15","159.0091","146.1","217.23","675","60.03","43"
"07/20/12 14:50:15","159.0204","144.6","217.0","672","60.03","43"
"07/20/12 14:55:15","159.0315","141.6","217.43","655","60.03","43"
"07/20/12 15:00:15","159.0425","141.1","217.43","650","60.0","43"
"07/20/12 15:05:15","159.0535","139.0","218.19","639","60.03","43"
"07/20/12 15:10:15","159.0642","137.3","218.09","638","60.0","43"
"07/20/12 15:15:14","159.0748","135.4","217.57","625","60.0","43"
"07/20/12 15:20:15","159.0853","133.5","217.25","616","60.03","43"
"07/20/12 15:25:16","159.0955","130.7","216.66","609","60.0","42"
"07/20/12 15:30:16","159.1057","129.4","217.22","599","60.03","42"
"07/20/12 15:35:14","159.1156","125.5","216.34","590","60.03","42"
"07/20/12 15:40:15","159.1252","123.1","216.57","579","60.03","42"
"07/20/12 15:45:14","159.1346","120.3","216.52","564","60.0","41"
"07/20/12 15:50:16","159.1439","117.0","216.48","555","60.0","41"
"07/20/12 15:55:15","159.1529","114.4","215.65","542","60.03","41"
"07/20/12 16:00:15","159.1618","111.5","215.71","528","60.0","41"
"07/20/12 16:05:14","159.1702","109.0","215.32","519","60.0","41"
"07/20/12 16:10:16","159.1787","106.6","216.28","507","60.03","41"
"07/20/12 16:15:15","159.1868","103.5","216.52","491","60.0","41"
"07/20/12 16:20:15","159.1948","102.0","215.65","485","60.03","40"
"07/20/12 16:25:16","159.2026","90.1","215.8","436","60.03","40"
"07/20/12 16:30:15","159.2085","96.1","215.55","463","60.03","39"
"07/20/12 16:35:14","159.2157","91.7","215.02","442","60.0","39"
"07/20/12 16:40:16","159.2228","96.8","214.95","466","60.0","39"
"07/20/12 16:45:14","159.2295","85.3","214.53","420","60.03","39"
"07/20/12 16:50:14","159.2361","84.2","215.3","411","60.03","38"
"07/20/12 16:55:14","159.2423","77.8","215.65","383","60.03","38"
"07/20/12 17:00:15","159.2481","73.2","216.0","366","60.03","38"
"07/20/12 17:05:14","159.2537","70.0","215.67","349","60.0","37"
"07/20/12 17:10:15","159.259","66.7","214.97","338","60.03","37"
"07/20/12 17:15:16","159.264","63.3","215.05","325","60.03","37"
"07/20/12 17:20:16","159.2689","61.6","214.8","317","60.03","36"
"07/20/12 17:25:14","159.273","44.9","214.59","327","60.03","36"
"07/20/12 17:30:16","159.2769","56.8","214.35","232","60.03","36"
"07/20/12 17:35:16","159.2807","41.5","214.75","225","60.03","35"
"07/20/12 17:40:15","159.2842","51.2","214.15","270","60.03","35"
"07/20/12 17:45:16","159.2876","42.1","213.39","164","60.07","35"
"07/20/12 17:50:15","159.2906","32.3","212.7","96","60.03","34"
"07/20/12 17:55:15","159.2934","29.0","213.23","94","60.07","34"
"07/20/12 18:00:14","159.2958","25.6","212.81","97","60.0","34"
"07/20/12 18:05:16","159.298","18.5","213.3","152","60.03","33"
"07/20/12 18:10:15","159.3001","16.4","213.49","213","60.07","33"
"07/20/12 18:15:16","159.3019","25.9","213.38","231","60.03","33"
"07/20/12 18:20:16","159.3035","18.8","213.95","193","60.03","33"
"07/20/12 18:25:15","159.3047","21.1","213.42","273","60.03","32"
"07/20/12 18:30:15","159.3058","15.9","214.0","12","60.0","32"
"07/20/12 18:35:15","159.3067","13.8","213.47","0","60.0","32"
"07/20/12 18:40:15","159.3075","0.7","213.35","0","60.03","32"
"07/20/12 18:45:15","159.3082","12.3","213.91","24","60.07","31"
"07/20/12 18:50:16","159.3088","0.0","213.76","0","60.03","31"
"07/20/12 18:55:14","159.3093","11.3","213.78","20","60.03","31"
"07/20/12 19:00:16","159.3098","0.0","212.92","0","60.03","31"
"07/20/12 19:05:15","159.3102","11.7","213.09","3","60.0","31"
"07/20/12 19:10:14","159.3108","6.2","213.29","224","60.03","31"
"07/20/12 19:15:14","159.3113","0.0","213.44","0","60.03","31"
"07/20/12 19:20:16","159.3118","0.4","213.65","229","60.03","31"
"07/20/12 19:25:15","159.3122","11.8","213.19","38","60.03","31"
"07/20/12 19:30:15","159.3126","10.7","212.97","28","60.0","31"
"07/20/12 19:35:16","159.3128","0.0","212.78","0","60.03","31"
"07/20/12 19:40:14","159.313","10.5","213.08","28","60.0","31"
"07/21/12 06:30:15","159.3133","0.0","213.17","0","60.03","23"
"07/21/12 06:35:17","159.3136","14.5","213.28","25","60.03","24"
"07/21/12 06:40:16","159.3139","14.3","213.33","2","60.03","24"
"07/21/12 06:45:16","159.3143","0.0","213.86","0","60.07","24"
"07/21/12 06:50:15","159.3147","0.0","214.4","71","60.03","24"
"07/21/12 06:55:15","159.3154","14.4","213.45","3","60.03","25"
"07/21/12 07:00:16","159.3161","11.2","213.06","3","60.03","25"
"07/21/12 07:05:15","159.3172","10.7","213.31","30","60.0","25"
"07/21/12 07:10:14","159.3183","16.5","213.22","140","60.03","25"
"07/21/12 07:15:15","159.3198","19.9","214.05","244","60.0","25"
"07/21/12 07:20:14","159.3216","14.3","213.93","301","60.0","26"
"07/21/12 07:25:16","159.3236","25.0","213.92","21","60.03","26"
"07/21/12 07:30:16","159.3258","27.8","214.54","113","60.03","26"
"07/21/12 07:35:14","159.3285","41.3","214.22","313","60.03","27"
"07/21/12 07:40:16","159.3314","35.8","213.65","137","60.0","27"
"07/21/12 07:45:14","159.3347","49.5","214.22","347","60.03","27"
"07/21/12 07:50:16","159.3384","47.2","213.76","103","60.0","28"
"07/21/12 07:55:16","159.3423","39.4","213.86","172","60.0","28"
"07/21/12 08:00:15","159.3462","44.4","213.69","274","60.03","28"
"07/21/12 08:05:16","159.3502","45.0","214.26","390","60.0","28"
"07/21/12 08:10:14","159.354","40.5","214.37","295","60.0","29"
"07/21/12 08:15:15","159.3582","72.3","214.68","362","60.0","29"
"07/21/12 08:20:14","159.364","76.8","215.01","381","60.03","29"
