"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/21/12 08:25:14","159.3702","81.0","214.92","399","60.03","29"
"07/21/12 08:30:15","159.3765","85.0","215.21","417","60.0","29"
"07/21/12 08:35:16","159.3833","89.1","215.01","432","60.03","29"
"07/21/12 08:40:15","159.3903","92.8","215.07","450","60.03","30"
"07/21/12 08:45:15","159.3977","96.4","215.59","464","60.0","30"
"07/21/12 08:50:16","159.4053","100.3","216.03","478","60.0","30"
"07/21/12 08:55:15","159.4133","103.1","215.95","495","60.03","31"
"07/21/12 09:00:15","159.4213","105.5","215.58","506","60.03","31"
"07/21/12 09:05:14","159.4298","109.5","215.75","517","60.0","32"
"07/21/12 09:10:15","159.4384","113.5","216.22","537","60.0","32"
"07/21/12 09:15:15","159.4473","115.3","216.11","548","60.03","32"
"07/21/12 09:20:15","159.4564","118.0","216.42","558","60.03","33"
"07/21/12 09:25:16","159.4657","119.5","217.01","563","60.0","33"
"07/21/12 09:30:15","159.4751","123.9","216.37","581","60.0","33"
"07/21/12 09:35:15","159.485","123.7","217.21","578","60.03","33"
"07/21/12 09:40:16","159.4949","127.1","216.34","596","60.03","33"
"07/21/12 09:45:15","159.5049","128.7","216.29","601","60.07","33"
"07/21/12 09:50:15","159.515","134.7","216.22","627","60.03","33"
"07/21/12 09:55:16","159.5256","137.7","216.43","642","60.03","33"
"07/21/12 10:00:15","159.5365","143.0","216.09","665","60.03","33"
"07/21/12 10:05:15","159.5476","144.0","216.61","664","60.03","34"
"07/21/12 10:10:15","159.5587","147.0","216.4","675","60.0","34"
"07/21/12 10:15:15","159.5699","149.6","216.61","687","59.96","34"
"07/21/12 10:20:15","159.5814","146.3","216.83","679","60.0","35"
"07/21/12 10:25:16","159.5929","148.8","217.06","689","60.03","35"
"07/21/12 10:30:16","159.6047","152.2","216.41","699","60.03","36"
"07/21/12 10:35:14","159.6166","153.1","215.97","705","60.0","36"
"07/21/12 10:40:15","159.6289","160.8","216.11","740","60.03","36"
"07/21/12 10:45:15","159.6415","159.1","217.09","730","60.03","37"
"07/21/12 10:50:15","159.6541","161.1","216.8","740","60.03","37"
"07/21/12 10:55:15","159.6669","162.7","217.03","749","60.03","37"
"07/21/12 11:00:16","159.6797","165.8","216.85","760","60.03","38"
"07/21/12 11:05:16","159.6927","168.2","217.21","767","60.03","38"
"07/21/12 11:10:16","159.7059","166.0","217.47","761","60.03","38"
"07/21/12 11:15:16","159.719","167.5","217.35","762","60.03","38"
"07/21/12 11:20:15","159.7322","171.4","217.49","779","60.03","38"
"07/21/12 11:25:15","159.7456","171.5","217.03","780","60.03","38"
"07/21/12 11:30:14","159.759","172.6","217.29","785","60.03","38"
"07/21/12 11:35:15","159.7726","173.7","217.27","794","60.03","38"
"07/21/12 11:40:16","159.7862","173.6","217.55","789","60.03","39"
"07/21/12 11:45:15","159.7998","175.7","218.16","792","60.0","39"
"07/21/12 11:50:15","159.8135","175.1","217.82","794","60.03","40"
"07/21/12 11:55:16","159.8272","175.2","217.42","799","60.03","39"
"07/21/12 12:00:16","159.8409","177.2","217.17","805","60.03","39"
"07/21/12 12:05:15","159.8547","178.1","217.26","804","60.0","39"
"07/21/12 12:10:16","159.8686","178.9","217.57","817","60.0","38"
"07/21/12 12:15:14","159.8825","177.2","217.19","805","60.0","39"
"07/21/12 12:20:16","159.8963","175.7","216.74","803","60.0","39"
"07/21/12 12:25:15","159.91","175.1","217.05","799","60.03","39"
"07/21/12 12:30:15","159.9238","176.0","217.93","802","60.0","39"
"07/21/12 12:35:15","159.9377","176.2","217.87","802","60.03","40"
"07/21/12 12:40:15","159.9515","177.3","217.33","811","60.03","40"
"07/21/12 12:45:16","159.9655","178.7","216.75","813","60.03","40"
"07/21/12 12:50:15","159.9792","177.3","217.07","808","60.0","40"
"07/21/12 12:55:15","159.9932","177.9","217.53","810","60.03","39"
"07/21/12 13:00:16","160.0071","178.0","217.66","808","60.03","40"
"07/21/12 13:05:16","160.021","177.2","217.3","813","60.03","39"
"07/21/12 13:10:15","160.0347","180.5","217.18","821","60.03","38"
"07/21/12 13:15:16","160.0488","178.4","217.11","812","60.03","39"
"07/21/12 13:20:16","160.0625","176.1","217.04","804","60.0","39"
"07/21/12 13:25:15","160.0763","177.6","216.82","806","60.0","38"
"07/21/12 13:30:16","160.09","175.3","216.65","799","60.03","39"
"07/21/12 13:35:15","160.1037","175.0","217.14","796","60.03","39"
"07/21/12 13:40:16","160.1174","175.3","216.91","802","60.03","39"
"07/21/12 13:45:15","160.131","174.8","217.38","797","60.0","39"
"07/21/12 13:50:15","160.1443","172.8","216.34","790","60.03","39"
"07/21/12 13:55:15","160.1577","170.3","216.83","774","60.0","40"
"07/21/12 14:00:16","160.1709","169.5","217.32","779","60.0","39"
"07/21/12 14:05:16","160.1843","171.2","217.46","780","60.0","38"
"07/21/12 14:10:15","160.1975","168.3","217.26","766","60.0","38"
"07/21/12 14:15:16","160.2107","166.6","216.73","763","60.0","39"
"07/21/12 14:20:15","160.2235","164.9","216.53","759","60.0","39"
"07/21/12 14:25:16","160.2363","162.7","216.75","749","60.03","39"
"07/21/12 14:30:16","160.2489","160.7","217.09","736","60.0","39"
"07/21/12 14:35:16","160.2613","157.9","216.93","728","60.0","40"
"07/21/12 14:40:16","160.2736","158.4","216.91","722","60.03","39"
"07/21/12 14:45:16","160.2859","156.5","217.12","719","60.0","40"
"07/21/12 14:50:15","160.298","154.1","216.71","713","60.03","39"
"07/21/12 14:55:15","160.3099","147.3","216.23","681","59.96","39"
"07/21/12 15:00:15","160.3216","152.2","216.71","702","60.03","38"
"07/21/12 15:05:14","160.3334","151.1","216.49","699","60.0","38"
"07/21/12 15:10:15","160.345","149.0","216.99","687","60.03","38"
"07/21/12 15:15:16","160.3566","147.5","217.37","680","60.03","37"
"07/21/12 15:20:15","160.3678","131.6","216.19","613","60.0","37"
"07/21/12 15:25:16","160.3788","141.0","216.01","657","60.03","37"
"07/21/12 15:30:14","160.3897","139.6","216.16","650","60.0","37"
"07/21/12 15:35:16","160.3998","137.4","216.32","636","60.03","37"
"07/21/12 15:40:16","160.4105","136.6","216.37","635","60.03","37"
"07/21/12 15:45:15","160.4211","133.4","215.86","621","60.0","37"
"07/21/12 15:50:15","160.4312","128.7","216.16","598","60.0","37"
"07/21/12 15:55:16","160.4412","126.6","216.32","588","60.0","36"
"07/21/12 16:00:14","160.4507","121.3","216.01","569","60.03","36"
"07/21/12 16:05:16","160.4601","117.3","216.1","554","60.03","36"
"07/21/12 16:10:14","160.4691","116.0","215.84","548","60.03","35"
"07/21/12 16:15:15","160.4775","113.8","215.32","537","60.03","35"
"07/21/12 16:20:16","160.4863","113.5","215.61","535","60.0","35"
"07/21/12 16:25:16","160.4945","104.5","215.73","499","60.03","35"
"07/21/12 16:30:16","160.5008","100.0","215.97","480","60.03","34"
"07/21/12 16:35:16","160.5068","59.2","214.52","446","60.03","33"
"07/21/12 16:40:15","160.5137","104.8","215.43","503","60.07","33"
"07/21/12 16:45:15","160.5208","92.5","214.72","451","60.03","33"
"07/21/12 16:50:15","160.527","70.4","214.25","327","60.03","33"
"07/21/12 16:55:16","160.5309","41.4","213.68","269","60.03","32"
"07/21/12 17:00:16","160.5342","48.6","214.53","360","60.03","32"
"07/21/12 17:05:16","160.5398","78.5","215.72","387","60.03","32"
"07/21/12 17:10:16","160.5435","36.6","214.23","353","60.0","31"
"07/21/12 17:15:15","160.5486","83.0","215.85","407","60.03","31"
"07/21/12 17:20:16","160.5544","55.5","214.96","155","60.03","31"
"07/21/12 17:25:15","160.5588","48.0","214.99","411","60.0","31"
"07/21/12 17:30:15","160.5617","26.4","214.49","64","60.03","31"
"07/21/12 17:35:16","160.564","42.1","215.57","366","60.03","31"
"07/21/12 17:40:15","160.5675","26.5","215.0","303","60.03","31"
"07/21/12 17:45:15","160.5704","42.4","215.69","110","60.03","30"
"07/21/12 17:50:16","160.5736","32.8","214.28","240","60.03","30"
"07/21/12 17:55:15","160.5763","35.7","215.0","294","60.03","30"
"07/21/12 18:00:16","160.5793","32.4","214.69","89","60.03","30"
"07/21/12 18:05:15","160.5816","34.1","214.96","83","60.0","30"
"07/21/12 18:10:16","160.5841","33.9","214.87","110","60.03","30"
"07/21/12 18:15:15","160.5861","31.5","214.91","273","60.03","30"
"07/21/12 18:20:16","160.5861","13.1","214.39","60","60.0","30"
"07/21/12 18:25:15","160.5873","14.6","214.77","226","60.03","30"
"07/21/12 18:30:16","160.5885","12.1","214.33","25","60.0","29"
"07/21/12 18:35:15","160.59","14.7","213.84","107","60.03","29"
"07/21/12 18:40:15","160.5913","14.3","215.0","28","60.03","29"
"07/21/12 18:45:16","160.5922","14.3","214.51","20","60.03","29"
"07/21/12 18:50:15","160.5929","15.5","214.16","3","60.03","29"
"07/21/12 18:55:16","160.5934","14.8","213.92","43","60.03","29"
"07/21/12 19:00:15","160.5938","0.0","214.01","0","60.0","29"
"07/21/12 19:05:15","160.5942","12.6","214.15","31","60.03","29"
"07/21/12 19:10:15","160.5945","0.0","213.87","0","60.03","29"
"07/21/12 19:15:16","160.5947","0.0","213.82","0","60.03","28"
"07/21/12 19:20:15","160.595","12.1","214.16","197","60.0","28"
"07/21/12 19:30:14","160.5953","5.0","214.08","236","60.03","28"
"07/22/12 06:20:15","160.5955","0.0","213.59","0","60.0","17"
"07/22/12 06:25:18","160.5955","11.7","213.57","4","60.0","18"
"07/22/12 06:30:18","160.5958","0.0","213.27","118","60.0","19"
"07/22/12 06:35:17","160.5961","0.0","213.36","0","60.03","19"
"07/22/12 06:40:16","160.5964","0.0","213.33","0","60.0","20"
"07/22/12 06:45:16","160.5969","0.0","213.3","107","60.03","20"
"07/22/12 06:50:15","160.5974","7.1","214.18","0","60.03","21"
"07/22/12 06:55:15","160.598","14.2","213.88","0","60.07","22"
"07/22/12 07:00:16","160.5989","15.9","213.22","12","60.03","22"
"07/22/12 07:05:15","160.5999","12.1","213.75","5","60.0","23"
"07/22/12 07:10:16","160.6012","16.3","213.93","38","60.0","24"
"07/22/12 07:15:17","160.6026","21.5","214.38","222","60.0","24"
"07/22/12 07:20:15","160.6044","24.5","214.56","79","60.0","25"
"07/22/12 07:25:16","160.6064","20.1","214.33","318","60.03","25"
"07/22/12 07:30:15","160.6087","34.6","214.7","109","60.0","26"
"07/22/12 07:35:17","160.6112","39.3","214.4","198","60.0","26"
"07/22/12 07:40:17","160.6141","33.7","214.12","92","60.0","27"
"07/22/12 07:45:16","160.6173","47.2","213.63","344","60.0","27"
"07/22/12 07:50:15","160.6208","51.8","213.82","416","60.03","28"
"07/22/12 07:55:16","160.6246","41.0","214.84","395","60.03","28"
"07/22/12 08:00:15","160.6285","45.2","214.39","254","60.0","29"
"07/22/12 08:05:16","160.6324","43.0","213.45","287","60.0","29"
"07/22/12 08:10:16","160.6363","56.9","213.86","287","60.0","30"
"07/22/12 08:15:16","160.6402","50.4","213.55","403","60.0","30"
"07/22/12 08:20:16","160.6449","71.6","214.81","356","60.03","30"
"07/22/12 08:25:15","160.6506","76.1","214.97","376","60.03","31"
"07/22/12 08:30:16","160.6567","79.7","215.24","391","60.0","31"
"07/22/12 08:35:16","160.663","83.4","215.97","408","60.0","32"
"07/22/12 08:40:15","160.6696","86.8","215.74","424","60.0","32"
"07/22/12 08:45:16","160.6765","90.7","215.88","439","60.03","32"
"07/22/12 08:50:16","160.6837","94.9","215.65","453","60.0","33"
"07/22/12 08:55:16","160.6912","98.5","215.1","474","60.03","33"
"07/22/12 09:00:16","160.699","102.1","214.97","493","60.03","34"
"07/22/12 09:05:16","160.7071","109.4","215.76","518","60.0","34"
"07/22/12 09:10:17","160.7162","122.6","216.06","577","60.0","35"
"07/22/12 09:15:16","160.7234","59.8","214.44","404","60.03","35"
"07/22/12 09:20:16","160.7297","68.9","215.08","348","60.0","35"
"07/22/12 09:25:15","160.7367","116.7","216.79","550","60.03","35"
"07/22/12 09:30:16","160.746","125.5","216.69","591","60.0","35"
"07/22/12 09:35:15","160.7555","126.0","216.7","585","60.03","36"
"07/22/12 09:40:16","160.7655","131.0","216.55","609","60.03","36"
"07/22/12 09:45:16","160.7758","133.0","217.0","618","60.03","37"
"07/22/12 09:50:17","160.7863","135.2","217.2","626","60.03","38"
"07/22/12 09:55:16","160.7968","136.6","217.53","630","60.03","38"
"07/22/12 10:00:16","160.8075","139.0","216.98","643","59.96","38"
"07/22/12 10:05:17","160.8184","140.7","217.48","650","60.0","39"
"07/22/12 10:10:16","160.8294","142.6","217.91","658","60.0","39"
"07/22/12 10:15:17","160.8406","145.0","217.84","667","60.0","39"
"07/22/12 10:20:16","160.8519","146.5","218.3","673","60.03","40"
"07/22/12 10:25:16","160.8634","148.5","218.55","681","60.03","41"
"07/22/12 10:30:15","160.8751","150.4","218.4","687","60.03","41"
"07/22/12 10:35:16","160.8869","151.5","218.57","695","60.03","42"
"07/22/12 10:40:15","160.8987","152.0","218.54","694","60.03","43"
"07/22/12 10:45:16","160.9106","154.0","218.44","704","60.03","43"
"07/22/12 10:50:17","160.9228","156.1","218.34","710","60.03","43"
"07/22/12 10:55:15","160.9348","157.2","218.92","712","60.0","43"
"07/22/12 11:00:16","160.9471","157.8","218.51","721","60.03","44"
"07/22/12 11:05:16","160.9596","159.9","218.26","728","60.0","44"
"07/22/12 11:10:15","160.972","160.3","218.83","734","60.03","45"
"07/22/12 11:15:16","160.9844","160.6","218.56","732","60.03","45"
"07/22/12 11:20:16","160.997","161.2","218.27","736","60.0","46"
"07/22/12 11:25:17","161.0097","162.7","218.19","740","60.03","47"
"07/22/12 11:30:15","161.0224","163.5","217.98","743","60.0","47"
"07/22/12 11:35:16","161.0352","164.3","218.42","747","60.03","48"
"07/22/12 11:40:16","161.0481","164.8","218.6","749","60.0","48"
"07/22/12 11:45:17","161.061","166.4","218.82","754","60.0","48"
"07/22/12 11:50:15","161.0739","165.0","218.23","751","60.03","49"
"07/22/12 11:55:16","161.0868","166.0","218.37","755","60.03","49"
"07/22/12 12:00:16","161.0998","166.5","218.04","758","60.03","49"
"07/22/12 12:05:15","161.1128","166.9","218.29","764","60.03","49"
"07/22/12 12:10:16","161.1259","166.5","218.17","758","60.0","50"
"07/22/12 12:15:15","161.1388","167.5","217.54","764","60.0","50"
"07/22/12 12:20:16","161.1518","165.7","217.62","754","60.03","50"
"07/22/12 12:25:16","161.1648","167.3","217.14","764","60.0","50"
"07/22/12 12:30:15","161.1778","167.1","217.7","764","60.03","51"
"07/22/12 12:35:16","161.1907","165.3","218.36","753","60.03","52"
"07/22/12 12:40:15","161.2036","166.2","218.64","759","60.0","52"
"07/22/12 12:45:16","161.2166","167.5","218.97","762","60.0","52"
"07/22/12 12:50:17","161.2298","168.2","218.29","764","60.0","51"
"07/22/12 12:55:15","161.2428","166.2","218.32","762","60.03","52"
"07/22/12 13:00:17","161.2558","165.5","217.98","758","60.0","52"
"07/22/12 13:05:16","161.2687","165.6","217.67","752","60.0","52"
"07/22/12 13:10:16","161.2816","166.0","218.1","755","60.0","52"
"07/22/12 13:15:17","161.2945","164.5","217.94","749","60.0","53"
"07/22/12 13:20:15","161.3072","162.1","218.05","741","60.0","53"
"07/22/12 13:25:16","161.3198","161.1","217.57","735","60.0","54"
"07/22/12 13:30:15","161.3323","160.9","217.77","733","60.0","54"
"07/22/12 13:35:15","161.3448","161.5","217.68","739","60.03","54"
"07/22/12 13:40:16","161.3575","163.0","217.72","743","60.0","54"
"07/22/12 13:45:17","161.3702","159.0","217.36","731","60.03","53"
"07/22/12 13:50:15","161.3829","171.2","217.5","777","60.03","53"
"07/22/12 13:55:16","161.3949","138.5","217.4","644","60.03","52"
"07/22/12 14:00:16","161.4075","176.5","217.93","802","60.0","52"
"07/22/12 14:05:15","161.4193","124.7","216.97","583","60.03","51"
"07/22/12 14:10:17","161.4271","104.3","215.73","497","60.03","50"
"07/22/12 14:15:15","161.4372","139.9","216.53","652","60.0","50"
"07/22/12 14:20:16","161.45","136.3","216.08","632","60.0","48"
"07/22/12 14:25:16","161.459","51.4","214.78","165","60.0","46"
"07/22/12 14:30:16","161.4723","162.8","216.95","747","60.0","46"
"07/22/12 14:35:15","161.4849","168.2","217.15","769","60.0","45"
"07/22/12 14:40:16","161.4978","163.5","216.66","750","60.0","45"
"07/22/12 14:45:16","161.5099","165.1","217.37","756","60.03","45"
"07/22/12 14:50:15","161.5227","161.9","217.42","742","60.0","45"
"07/22/12 14:55:16","161.5348","151.4","216.9","699","60.07","44"
"07/22/12 15:00:17","161.5464","144.7","216.71","674","60.03","45"
"07/22/12 15:05:15","161.5575","143.2","217.05","664","60.0","44"
"07/22/12 15:10:16","161.5687","140.8","216.52","657","60.03","44"
"07/22/12 15:15:16","161.5795","138.9","216.12","646","60.0","43"
"07/22/12 15:20:15","161.5903","137.3","216.56","636","60.0","43"
"07/22/12 15:25:16","161.6008","134.2","216.38","626","60.03","43"
"07/22/12 15:30:15","161.6112","132.1","216.17","615","60.03","42"
"07/22/12 15:35:15","161.6213","129.1","216.07","605","60.03","42"
"07/22/12 15:40:16","161.6313","126.0","216.26","593","60.07","42"
"07/22/12 15:45:16","161.641","123.5","215.68","579","60.03","42"
"07/22/12 15:50:15","161.6506","120.8","215.77","572","60.03","41"
"07/22/12 15:55:16","161.6598","117.6","215.27","557","60.03","41"
"07/22/12 16:00:16","161.6689","114.9","215.04","545","60.07","41"
"07/22/12 16:05:17","161.6777","112.3","215.73","533","60.07","41"
"07/22/12 16:10:15","161.6863","109.1","215.67","518","60.0","41"
"07/22/12 16:15:15","161.6946","106.1","214.69","508","60.03","41"
"07/22/12 16:20:16","161.7029","103.6","215.11","497","60.0","40"
"07/22/12 16:25:15","161.7108","100.3","215.69","484","60.03","40"
"07/22/12 16:30:16","161.7185","97.3","215.36","468","60.0","39"
"07/22/12 16:35:16","161.7259","93.5","214.7","457","60.0","39"
"07/22/12 16:40:16","161.7331","90.5","214.77","440","60.0","39"
"07/22/12 16:45:17","161.74","87.1","214.86","426","60.03","38"
"07/22/12 16:50:17","161.7467","83.8","214.58","410","60.03","38"
"07/22/12 16:55:16","161.753","80.1","214.63","397","60.03","37"
"07/22/12 17:00:16","161.7591","76.2","214.69","376","60.0","37"
"07/22/12 17:05:15","161.7648","72.6","214.74","361","60.03","36"
"07/22/12 17:10:16","161.7703","68.7","214.9","349","60.03","36"
"07/22/12 17:15:17","161.775","64.0","214.48","328","60.0","36"
"07/22/12 17:20:16","161.7799","61.6","214.63","313","60.03","35"
"07/22/12 17:25:15","161.784","40.2","215.03","377","60.03","35"
"07/22/12 17:30:15","161.788","64.5","214.85","260","60.03","35"
"07/22/12 17:35:16","161.7919","43.2","214.14","365","60.03","35"
"07/22/12 17:40:16","161.7956","40.7","214.58","139","60.03","34"
"07/22/12 17:45:17","161.799","45.7","214.62","353","60.0","34"
"07/22/12 17:50:16","161.8021","43.0","214.54","326","60.07","34"
"07/22/12 17:55:17","161.8049","38.6","213.85","196","60.0","33"
"07/22/12 18:00:16","161.8074","24.9","213.89","97","60.0","33"
"07/22/12 18:05:17","161.8096","14.4","214.21","39","60.03","33"
"07/22/12 18:10:15","161.8115","32.8","213.77","132","60.0","32"
"07/22/12 18:15:16","161.8133","30.6","213.12","32","60.0","32"
"07/22/12 18:20:17","161.8148","13.2","212.95","30","60.03","32"
"07/22/12 18:25:15","161.816","11.6","212.76","11","60.03","32"
"07/22/12 18:30:16","161.8171","11.7","213.1","60","60.03","32"
"07/22/12 18:35:17","161.8178","11.9","213.11","38","60.0","31"
"07/22/12 18:40:16","161.8185","0.0","213.51","0","60.0","31"
"07/22/12 18:45:16","161.8189","0.0","213.04","0","60.03","31"
"07/22/12 18:50:17","161.8193","8.0","213.37","0","60.0","31"
"07/22/12 18:55:15","161.8197","10.9","213.22","1","60.03","30"
"07/22/12 19:00:17","161.8201","11.0","213.03","0","60.0","30"
"07/22/12 19:05:16","161.8206","0.0","212.59","0","60.0","30"
"07/22/12 19:10:16","161.821","11.8","213.03","2","60.03","30"
"07/23/12 06:25:17","161.821","0.0","212.7","0","60.03","24"
"07/23/12 06:30:17","161.8212","0.0","213.37","0","60.0","25"
"07/23/12 06:35:19","161.8214","0.0","212.71","0","60.0","25"
"07/23/12 06:40:16","161.8217","0.0","212.46","0","60.07","26"
"07/23/12 06:45:17","161.822","0.0","212.03","0","60.0","26"
"07/23/12 06:50:16","161.8224","0.0","212.23","0","60.03","26"
"07/23/12 06:55:16","161.8229","14.6","212.27","13","60.0","26"
"07/23/12 07:00:17","161.8236","16.4","213.62","9","60.0","26"
"07/23/12 07:05:15","161.8246","12.2","213.58","277","60.0","26"
"07/23/12 07:10:16","161.8257","16.3","212.81","149","60.0","26"
"07/23/12 07:15:16","161.827","26.4","213.52","78","60.0","26"
"07/23/12 07:20:15","161.8287","18.4","213.11","16","60.0","27"
"07/23/12 07:25:16","161.8305","18.4","212.8","20","60.03","27"
"07/23/12 07:30:17","161.8327","33.9","213.09","230","60.03","27"
"07/23/12 07:35:16","161.8352","39.0","213.43","83","60.03","27"
"07/23/12 07:40:16","161.838","43.7","213.2","212","60.0","27"
"07/23/12 07:45:17","161.8411","37.6","214.62","108","60.03","28"
"07/23/12 07:50:16","161.8445","40.6","213.95","131","60.0","28"
"07/23/12 07:55:17","161.8483","40.7","213.48","249","60.0","28"
"07/23/12 08:00:16","161.8522","39.4","214.64","296","60.03","28"
"07/23/12 08:05:16","161.8561","45.0","213.83","209","60.03","28"
"07/23/12 08:10:16","161.86","42.8","214.45","380","60.0","29"
"07/23/12 08:15:15","161.8647","68.0","214.47","346","60.0","29"
"07/23/12 08:20:17","161.8702","72.6","215.04","360","60.0","29"
"07/23/12 08:25:16","161.876","77.4","214.59","385","60.0","29"
"07/23/12 08:30:17","161.8822","81.9","214.03","400","60.0","30"
"07/23/12 08:35:16","161.8888","86.9","214.85","422","60.0","30"
"07/23/12 08:40:16","161.8957","91.2","214.92","435","60.0","30"
"07/23/12 08:45:16","161.9029","95.9","215.12","463","60.0","30"
"07/23/12 08:50:16","161.9107","103.2","215.24","495","60.0","31"
"07/23/12 08:55:16","161.918","105.7","215.57","501","60.0","31"
"07/23/12 09:00:15","161.9264","110.5","215.35","523","60.0","31"
"07/23/12 09:05:16","161.9359","134.2","216.08","627","60.0","31"
"07/23/12 09:10:15","161.9458","136.9","216.31","638","60.03","32"
"07/23/12 09:15:17","161.9536","123.4","215.64","582","60.0","31"
"07/23/12 09:20:17","161.9631","120.2","215.17","566","60.0","31"
"07/23/12 09:25:16","161.9725","122.3","215.95","573","60.0","32"
"07/23/12 09:30:16","161.9822","125.5","215.2","593","60.0","32"
"07/23/12 09:35:16","161.9922","128.5","215.2","603","60.0","32"
"07/23/12 09:40:16","162.0023","131.7","215.5","615","60.03","32"
"07/23/12 09:45:17","162.0127","133.8","215.19","628","59.96","32"
"07/23/12 09:50:16","162.0232","137.1","215.51","642","60.03","32"
"07/23/12 09:55:17","162.034","139.8","215.26","653","60.03","32"
"07/23/12 10:00:16","162.045","142.0","215.7","660","60.03","33"
"07/23/12 10:05:17","162.056","144.6","215.45","665","60.0","33"
"07/23/12 10:10:16","162.0674","147.9","215.62","683","60.03","33"
"07/23/12 10:15:17","162.079","150.0","215.46","694","60.0","33"
"07/23/12 10:20:16","162.0907","152.7","216.27","706","60.0","33"
"07/23/12 10:25:16","162.1027","154.2","215.94","712","60.0","33"
"07/23/12 10:30:16","162.1148","157.0","215.83","722","60.0","33"
"07/23/12 10:35:16","162.1271","158.0","217.41","720","60.0","34"
"07/23/12 10:40:16","162.1395","160.5","216.69","733","60.0","34"
"07/23/12 10:45:17","162.1521","162.3","216.78","739","60.0","34"
"07/23/12 10:50:15","162.1648","163.5","216.91","750","60.03","34"
"07/23/12 10:55:17","162.1776","165.0","216.95","752","60.03","35"
"07/23/12 11:00:17","162.1906","166.8","216.72","763","60.0","35"
"07/23/12 11:05:16","162.2035","168.7","217.77","766","60.03","35"
"07/23/12 11:10:16","162.2168","170.7","218.17","775","60.0","35"
"07/23/12 11:15:16","162.2302","173.3","217.98","786","60.0","34"
"07/23/12 11:20:17","162.2438","173.4","217.53","792","60.03","35"
"07/23/12 11:25:15","162.2573","175.1","217.3","798","60.0","35"
"07/23/12 11:30:15","162.271","174.4","217.06","792","60.0","35"
"07/23/12 11:35:16","162.2846","177.5","216.58","809","60.0","35"
"07/23/12 11:40:15","162.2985","177.0","216.84","808","60.03","35"
"07/23/12 11:45:16","162.3123","178.3","216.99","813","60.0","35"
"07/23/12 11:50:16","162.3262","180.8","217.5","821","60.03","35"
"07/23/12 11:55:16","162.3401","178.8","217.2","818","60.03","36"
"07/23/12 12:00:17","162.3541","179.0","217.41","819","60.03","36"
"07/23/12 12:05:17","162.3681","178.3","216.8","810","60.0","37"
"07/23/12 12:10:17","162.382","179.3","216.75","820","60.03","37"
"07/23/12 12:15:16","162.396","180.4","216.52","823","60.0","37"
"07/23/12 12:20:16","162.4102","181.9","216.23","832","60.03","36"
"07/23/12 12:25:17","162.4244","181.9","216.25","825","60.03","36"
"07/23/12 12:30:17","162.4386","181.8","216.41","828","60.0","36"
"07/23/12 12:35:16","162.4527","183.2","216.24","833","60.03","36"
"07/23/12 12:40:17","162.467","181.5","216.4","826","60.0","36"
"07/23/12 12:45:16","162.4809","181.3","215.83","826","60.03","37"
"07/23/12 12:50:15","162.495","181.6","217.65","825","60.0","36"
"07/23/12 12:55:16","162.5092","181.5","217.78","824","60.0","36"
"07/23/12 13:00:16","162.5233","180.6","216.92","826","60.03","37"
"07/23/12 13:05:15","162.5373","179.9","217.18","816","60.0","37"
"07/23/12 13:10:16","162.5514","180.3","217.02","820","60.03","37"
"07/23/12 13:15:17","162.5654","178.5","217.47","813","60.03","37"
"07/23/12 13:20:17","162.5793","178.6","217.07","811","60.03","38"
"07/23/12 13:25:17","162.5932","178.1","217.32","814","60.03","38"
"07/23/12 13:30:16","162.607","177.8","215.79","819","60.03","38"
"07/23/12 13:35:16","162.6209","178.1","216.67","808","60.0","37"
"07/23/12 13:40:16","162.6347","175.9","217.1","804","60.03","37"
"07/23/12 13:45:16","162.6484","175.9","217.11","795","60.0","37"
"07/23/12 13:50:17","162.6621","175.2","217.1","801","60.03","37"
"07/23/12 13:55:16","162.6756","172.2","216.54","787","60.0","37"
"07/23/12 14:00:17","162.689","174.1","216.78","798","60.03","38"
"07/23/12 14:05:16","162.7016","172.1","216.65","790","60.03","37"
"07/23/12 14:10:17","162.7148","151.3","216.18","697","60.03","37"
"07/23/12 14:15:16","162.7265","135.5","215.7","631","60.03","37"
"07/23/12 14:20:16","162.7341","87.9","214.82","427","60.0","36"
"07/23/12 14:25:17","162.74","65.9","213.92","334","60.03","35"
"07/23/12 14:30:16","162.7443","43.1","213.84","404","60.03","33"
"07/23/12 14:35:17","162.7482","50.0","214.05","376","60.03","33"
"07/23/12 14:40:17","162.7538","70.6","214.68","354","60.0","32"
"07/23/12 14:45:17","162.7593","75.2","214.62","373","60.0","32"
"07/23/12 14:50:16","162.7663","109.0","215.14","518","60.03","32"
"07/23/12 14:55:17","162.7731","76.5","214.49","381","60.03","32"
"07/23/12 15:00:17","162.7801","66.5","214.97","338","60.03","32"
"07/23/12 15:05:16","162.7844","65.2","213.57","334","60.03","32"
"07/23/12 15:10:16","162.7887","66.7","215.3","336","60.03","32"
"07/23/12 15:15:16","162.7936","63.1","213.77","324","60.0","31"
"07/23/12 15:20:16","162.7986","65.6","213.7","335","60.03","31"
"07/23/12 15:25:17","162.8043","79.7","215.89","390","60.0","32"
"07/23/12 15:30:17","162.81","43.8","214.88","346","60.03","32"
"07/23/12 15:35:16","162.8138","52.1","214.55","343","60.03","31"
"07/23/12 15:40:17","162.8177","60.5","213.99","429","60.0","31"
"07/23/12 15:45:16","162.8223","45.7","215.0","341","60.0","31"
"07/23/12 15:50:17","162.8275","67.1","214.87","341","60.0","31"
"07/23/12 15:55:16","162.8335","76.9","215.18","384","60.03","31"
"07/23/12 16:00:17","162.8378","38.0","213.39","141","60.03","31"
"07/23/12 16:05:16","162.8429","60.1","214.35","399","60.03","31"
"07/23/12 16:10:17","162.8485","51.8","215.0","332","60.03","32"
"07/23/12 16:15:16","162.8515","39.5","213.92","76","60.03","31"
"07/23/12 16:20:16","162.8545","35.7","214.02","235","60.0","31"
"07/23/12 16:25:16","162.8585","44.3","214.12","338","60.0","31"
"07/23/12 16:30:16","162.8641","110.2","215.56","523","60.03","31"
"07/23/12 16:35:17","162.8724","105.8","215.95","502","60.0","32"
"07/23/12 16:40:16","162.8793","39.2","214.66","166","60.0","32"
"07/23/12 16:45:16","162.8851","117.5","215.75","553","60.0","32"
"07/23/12 16:50:16","162.8903","33.4","214.48","240","60.03","32"
"07/23/12 16:55:16","162.8931","53.9","214.43","172","60.03","32"
"07/23/12 17:00:17","162.8968","43.8","214.17","329","60.03","31"
"07/23/12 17:05:16","162.9008","94.0","215.37","455","60.03","31"
"07/23/12 17:10:16","162.907","47.6","214.56","348","60.03","32"
"07/23/12 17:15:16","162.9106","33.9","214.24","84","60.03","31"
"07/23/12 17:20:17","162.9132","39.3","213.84","209","60.03","31"
"07/23/12 17:25:16","162.9158","28.4","214.31","153","60.03","31"
"07/23/12 17:30:16","162.9184","25.6","214.16","233","60.03","31"
"07/23/12 17:35:17","162.9205","36.6","214.13","176","60.07","30"
"07/23/12 17:40:16","162.9229","37.2","214.2","147","60.03","30"
"07/23/12 17:45:17","162.9255","29.4","213.76","151","60.0","30"
"07/23/12 17:50:16","162.9278","30.7","213.59","320","60.0","30"
"07/23/12 17:55:15","162.9299","17.2","214.23","65","60.03","30"
"07/23/12 18:00:17","162.9321","23.5","213.25","244","60.0","29"
"07/23/12 18:05:17","162.934","31.7","213.74","25","60.0","29"
"07/23/12 18:10:17","162.9355","13.6","214.33","5","60.0","29"
"07/23/12 18:15:16","162.9367","14.0","213.88","218","60.03","29"
"07/23/12 18:20:17","162.9379","10.9","213.94","220","60.03","28"
"07/23/12 18:25:15","162.939","11.3","214.07","8","60.03","28"
"07/23/12 18:30:16","162.9401","13.6","213.61","117","60.03","28"
"07/23/12 18:35:16","162.9412","15.4","214.11","3","60.03","28"
"07/23/12 18:40:16","162.9423","12.9","213.69","31","60.0","28"
"07/23/12 18:45:17","162.9433","15.4","214.33","28","60.07","28"
"07/23/12 18:50:16","162.9442","4.4","214.46","118","60.03","28"
"07/23/12 18:55:17","162.9453","16.1","214.37","6","60.07","28"
"07/23/12 19:00:16","162.9464","13.9","214.08","49","59.96","27"
"07/23/12 19:05:16","162.9471","8.8","214.11","222","60.0","27"
"07/23/12 19:10:17","162.9477","0.2","214.1","223","60.0","27"
"07/23/12 19:15:16","162.9485","13.9","213.98","3","60.03","27"
"07/23/12 19:20:17","162.9493","0.0","214.21","98","60.03","27"
"07/23/12 19:25:17","162.9499","13.8","214.2","52","60.0","27"
"07/23/12 19:30:17","162.9505","13.9","213.87","75","60.03","27"
"07/23/12 19:35:16","162.9511","13.8","213.86","22","60.0","27"
"07/23/12 19:40:17","162.9517","11.7","214.25","10","60.03","27"
"07/23/12 19:45:16","162.952","0.0","213.63","0","60.03","28"
"07/23/12 19:50:16","162.9525","14.0","214.53","1","60.07","28"
"07/24/12 06:35:16","162.9533","12.1","213.4","14","60.03","19"
"07/24/12 06:40:17","162.9535","0.0","213.2","0","60.03","19"
"07/24/12 06:45:16","162.9539","0.0","212.78","0","60.0","19"
"07/24/12 06:50:17","162.9542","0.0","212.94","0","60.03","20"
"07/24/12 06:55:17","162.9548","0.0","212.46","175","60.03","20"
"07/24/12 07:00:16","162.9555","4.6","213.19","229","60.0","21"
"07/24/12 07:05:16","162.9565","10.8","215.05","28","60.03","22"
"07/24/12 07:10:17","162.9576","13.1","214.26","7","60.0","23"
"07/24/12 07:15:17","162.9591","20.7","214.84","261","60.03","23"
"07/24/12 07:20:17","162.9608","32.0","215.92","44","60.0","24"
"07/24/12 07:25:16","162.9628","24.9","215.58","119","60.03","24"
"07/24/12 07:30:17","162.9651","28.6","214.78","183","60.0","25"
"07/24/12 07:35:16","162.9677","30.9","214.41","214","60.0","26"
"07/24/12 07:40:17","162.9707","44.5","213.92","325","60.03","26"
"07/24/12 07:45:18","162.974","39.5","215.0","118","60.0","27"
"07/24/12 07:50:17","162.9776","45.9","214.71","409","60.0","27"
"07/24/12 07:55:17","162.9815","42.3","214.11","341","60.03","28"
"07/24/12 08:00:17","162.9854","49.5","214.37","210","60.03","28"
"07/24/12 08:05:18","162.9893","55.6","214.24","98","60.0","29"
"07/24/12 08:10:17","162.9932","40.5","215.24","372","60.0","29"
"07/24/12 08:15:17","162.9982","71.8","214.9","361","60.07","30"
"07/24/12 08:20:17","163.0039","76.0","215.05","374","60.0","30"
"07/24/12 08:25:17","163.01","80.0","214.26","394","60.0","31"
"07/24/12 08:30:17","163.0163","83.8","215.12","408","60.0","32"
"07/24/12 08:35:16","163.023","87.6","215.15","428","60.03","32"
"07/24/12 08:40:16","163.0299","91.6","215.62","445","60.03","32"
"07/24/12 08:45:17","163.0372","95.6","215.57","459","60.0","33"
"07/24/12 08:50:16","163.0448","99.8","215.44","477","60.03","33"
"07/24/12 08:55:17","163.0527","103.5","216.19","492","60.03","34"
"07/24/12 09:00:18","163.0609","106.6","215.26","511","60.0","35"
"07/24/12 09:05:18","163.0694","110.3","214.71","525","60.03","36"
"07/24/12 09:10:16","163.078","113.0","214.8","536","60.03","37"
"07/24/12 09:15:17","163.087","116.2","216.41","546","60.0","38"
"07/24/12 09:20:17","163.096","119.1","216.01","561","60.03","38"
"07/24/12 09:25:17","163.1055","121.9","216.26","574","60.0","39"
"07/24/12 09:30:18","163.1151","125.0","216.21","586","60.0","40"
"07/24/12 09:35:16","163.1249","128.1","216.56","596","60.0","40"
"07/24/12 09:40:17","163.135","130.9","216.05","608","60.0","41"
"07/24/12 09:45:16","163.1453","133.2","216.08","622","60.0","42"
"07/24/12 09:50:16","163.1557","135.2","215.73","632","60.03","43"
"07/24/12 09:55:16","163.1663","138.2","216.77","638","60.03","43"
"07/24/12 10:00:18","163.1772","141.7","217.43","655","60.03","43"
"07/24/12 10:05:16","163.1883","143.4","216.99","663","60.03","43"
"07/24/12 10:10:16","163.1996","145.8","217.34","672","60.03","44"
"07/24/12 10:15:16","163.211","146.7","216.87","677","60.03","45"
"07/24/12 10:20:16","163.2224","148.5","217.62","683","60.03","46"
"07/24/12 10:25:17","163.2341","152.8","217.32","705","60.03","46"
"07/24/12 10:30:16","163.2461","154.6","217.23","711","60.0","46"
"07/24/12 10:35:18","163.2583","157.7","216.89","727","60.0","45"
"07/24/12 10:40:18","163.2707","159.5","216.96","729","60.03","45"
"07/24/12 10:45:16","163.2831","160.1","217.38","733","60.0","45"
"07/24/12 10:50:16","163.2957","163.1","217.36","750","60.03","45"
"07/24/12 10:55:17","163.3085","164.7","217.76","754","60.03","44"
"07/24/12 11:00:17","163.3213","164.2","217.33","752","60.03","45"
"07/24/12 11:05:16","163.334","163.3","217.18","749","60.03","46"
"07/24/12 11:10:17","163.3468","164.2","217.06","755","60.03","47"
"07/24/12 11:15:16","163.3598","168.6","217.55","770","60.03","46"
"07/24/12 11:20:17","163.373","171.1","216.93","783","60.0","46"
"07/24/12 11:25:18","163.3864","170.3","217.26","778","60.03","46"
"07/24/12 11:30:17","163.3996","169.1","216.96","773","60.0","47"
"07/24/12 11:35:17","163.4129","167.8","216.88","768","60.03","47"
"07/24/12 11:40:16","163.426","171.0","217.2","778","60.0","47"
"07/24/12 11:45:17","163.4395","173.3","217.51","786","60.0","48"
"07/24/12 11:50:16","163.4529","176.6","217.17","807","60.03","47"
"07/24/12 11:55:17","163.4667","176.2","216.08","811","60.0","47"
"07/24/12 12:00:17","163.4804","175.0","216.97","800","60.07","47"
"07/24/12 12:05:17","163.494","175.4","216.73","805","60.03","48"
"07/24/12 12:10:17","163.5077","176.6","216.88","805","60.0","47"
"07/24/12 12:15:17","163.5215","177.3","217.1","808","60.03","47"
"07/24/12 12:20:16","163.5353","178.1","216.93","812","60.0","47"
"07/24/12 12:25:17","163.549","163.6","217.06","750","60.03","47"
"07/24/12 12:35:16","163.5768","177.6","216.89","808","60.03","47"
"07/24/12 12:40:17","163.5906","175.6","216.26","804","60.03","48"
"07/24/12 12:45:16","163.6042","175.9","217.78","800","60.03","48"
"07/24/12 12:50:17","163.618","174.5","218.45","792","60.03","48"
"07/24/12 12:55:17","163.6317","175.6","218.26","798","60.03","47"
"07/24/12 13:00:17","163.6453","174.7","218.45","791","60.03","47"
"07/24/12 13:05:16","163.6588","173.0","218.26","788","60.0","48"
"07/24/12 13:10:17","163.6724","175.2","218.02","793","60.0","47"
"07/24/12 13:15:16","163.686","174.5","218.39","789","60.03","48"
"07/24/12 13:20:16","163.6996","175.4","217.65","796","60.03","47"
"07/24/12 13:25:17","163.7133","174.7","217.25","795","60.0","46"
"07/24/12 13:30:17","163.7269","173.0","217.89","784","60.03","46"
"07/24/12 13:35:17","163.7404","173.1","217.47","787","60.03","45"
"07/24/12 13:40:16","163.7538","172.0","217.79","782","60.03","45"
"07/24/12 13:45:16","163.7672","170.5","217.65","777","60.03","45"
"07/24/12 13:50:17","163.7804","169.5","217.59","773","60.0","45"
"07/24/12 13:55:17","163.7935","166.3","217.12","760","60.03","45"
"07/24/12 14:00:17","163.8064","164.7","217.15","755","60.07","46"
"07/24/12 14:05:16","163.8192","162.9","216.82","749","60.03","47"
"07/24/12 14:10:18","163.8318","162.0","216.76","748","60.03","47"
"07/24/12 14:15:16","163.8444","160.7","216.73","733","60.03","48"
"07/24/12 14:20:17","163.8569","160.1","217.05","734","60.0","48"
"07/24/12 14:25:18","163.8692","158.1","217.25","725","60.07","48"
"07/24/12 14:30:16","163.8814","156.5","216.68","718","60.0","49"
"07/24/12 14:35:17","163.8935","154.1","217.85","704","60.0","49"
"07/24/12 14:40:17","163.9054","152.8","217.16","701","60.0","49"
"07/24/12 14:45:16","163.9173","152.5","216.98","703","60.03","49"
"07/24/12 14:50:17","163.9291","152.1","216.78","703","60.03","48"
"07/24/12 14:55:17","163.941","149.5","216.91","690","60.0","48"
"07/24/12 15:00:18","163.9525","148.2","216.68","685","60.0","47"
"07/24/12 15:05:16","163.9639","146.7","216.99","677","60.0","47"
"07/24/12 15:10:17","163.9753","145.1","216.35","667","60.03","47"
"07/24/12 15:15:16","163.9865","143.8","215.82","667","60.0","46"
"07/24/12 15:20:16","163.9975","140.2","216.25","648","60.0","45"
"07/24/12 15:25:17","164.0084","136.9","216.3","641","60.07","45"
"07/24/12 15:35:18","164.0295","132.7","215.92","618","60.0","44"
"07/24/12 15:40:16","164.0396","130.7","215.8","607","60.0","44"
"07/24/12 15:45:18","164.0498","131.7","215.76","619","60.0","44"
"07/24/12 15:50:17","164.0592","95.2","215.58","460","60.03","43"
"07/24/12 15:55:17","164.0687","123.8","215.89","582","60.0","43"
"07/24/12 16:00:18","164.078","119.8","216.46","564","60.03","43"
"07/24/12 16:05:16","164.0873","117.3","216.27","555","60.03","43"
"07/24/12 16:10:17","164.0963","116.5","215.51","553","60.0","43"
"07/24/12 16:15:18","164.1027","78.3","214.72","388","60.0","43"
"07/24/12 16:20:16","164.1101","82.3","215.5","403","60.0","42"
"07/24/12 16:25:17","164.1156","91.2","215.51","444","60.0","41"
"07/24/12 16:30:17","164.1231","91.8","215.47","446","60.03","41"
"07/24/12 16:35:16","164.1286","61.9","214.6","251","60.03","41"
"07/24/12 16:40:16","164.1355","74.4","214.86","371","60.03","40"
"07/24/12 16:45:16","164.1426","83.5","214.91","408","60.03","40"
"07/24/12 16:50:17","164.15","95.3","215.73","461","60.07","39"
"07/24/12 16:55:16","164.1569","54.0","214.69","450","60.0","39"
"07/24/12 17:00:17","164.1624","87.1","216.03","425","60.03","38"
"07/24/12 17:05:18","164.1687","81.9","215.41","400","60.03","38"
"07/24/12 17:10:18","164.1751","74.6","215.44","369","60.03","37"
"07/24/12 17:15:18","164.1791","16.1","214.41","18","60.03","37"
"07/24/12 17:20:17","164.1826","40.3","214.41","384","60.0","36"
"07/24/12 17:25:17","164.1863","56.6","214.3","235","60.0","35"
"07/24/12 17:30:18","164.1902","54.5","214.35","371","60.03","35"
"07/24/12 17:35:17","164.1942","39.5","214.07","363","60.0","35"
"07/24/12 17:40:17","164.198","54.5","214.6","142","60.03","34"
"07/24/12 17:45:17","164.2016","39.9","214.66","226","60.03","34"
"07/24/12 17:50:16","164.2049","34.3","215.05","351","60.03","34"
"07/24/12 17:55:16","164.2078","32.6","213.98","111","60.03","33"
"07/24/12 18:00:16","164.2104","22.3","213.94","230","60.0","32"
"07/24/12 18:05:18","164.2125","27.2","213.94","98","60.03","32"
"07/24/12 18:10:16","164.2146","33.2","214.23","37","60.03","32"
"07/24/12 18:15:17","164.2167","14.6","214.29","130","60.0","32"
"07/24/12 18:20:18","164.2179","28.1","214.58","245","60.0","31"
"07/24/12 18:25:17","164.219","13.5","214.76","84","60.03","31"
"07/24/12 18:30:18","164.2201","16.1","214.63","1","60.0","30"
"07/24/12 18:35:16","164.2212","10.8","214.12","8","60.03","30"
"07/24/12 18:40:17","164.2221","12.2","214.68","92","60.03","30"
"07/24/12 18:45:16","164.2227","11.1","213.36","64","60.0","30"
"07/24/12 19:00:17","164.2236","12.0","214.02","87","60.03","29"
"07/24/12 19:10:19","164.2241","7.4","214.22","0","60.0","28"
"07/24/12 19:15:19","164.2247","10.7","215.04","43","60.03","28"
"07/24/12 19:20:16","164.2254","13.9","214.15","86","60.03","28"
"07/24/12 19:25:17","164.226","0.0","213.73","0","60.03","28"
"07/24/12 20:05:17","164.2266","0.0","212.72","0","60.0","26"
"07/25/12 08:05:17","164.2266","0.0","213.38","0","60.03","17"
"07/25/12 08:10:23","164.2266","0.0","213.22","0","60.0","17"
"07/25/12 08:15:22","164.2266","0.0","212.61","0","60.0","17"
"07/25/12 09:05:17","164.227","0.0","212.96","0","60.03","18"
"07/25/12 09:35:19","164.2274","15.2","212.8","3","60.03","18"
"07/25/12 09:40:18","164.2288","28.6","213.75","77","60.0","19"
"07/25/12 09:45:18","164.2308","34.8","214.45","347","60.03","19"
"07/25/12 09:50:16","164.2339","34.7","214.76","124","60.03","19"
"07/25/12 09:55:17","164.2368","36.0","213.99","201","60.03","20"
"07/25/12 10:00:18","164.2389","31.1","213.27","178","60.03","20"
"07/25/12 10:05:16","164.2411","30.3","213.26","196","60.03","20"
"07/25/12 10:10:17","164.2441","56.9","214.4","159","60.0","20"
"07/25/12 10:15:17","164.2488","83.6","215.34","408","60.0","21"
"07/25/12 10:20:17","164.2518","16.4","212.59","224","60.0","22"
"07/25/12 10:25:16","164.2534","20.5","212.88","19","60.0","22"
"07/25/12 10:30:18","164.2552","24.9","213.88","103","60.03","22"
"07/25/12 10:35:17","164.2573","15.2","213.67","209","60.03","22"
"07/25/12 10:40:17","164.2588","12.4","213.41","177","60.0","22"
"07/25/12 10:45:18","164.26","14.2","212.64","7","60.03","22"
"07/25/12 10:50:18","164.2611","15.8","212.46","17","60.03","22"
"07/25/12 10:55:17","164.2629","27.3","213.47","94","60.03","22"
"07/25/12 11:00:17","164.2652","29.7","214.07","286","60.0","22"
"07/25/12 11:05:18","164.2675","13.3","213.65","17","60.03","22"
"07/25/12 11:10:17","164.2695","25.1","214.17","142","60.03","22"
"07/25/12 11:15:18","164.2719","33.1","213.89","195","60.0","23"
"07/25/12 11:20:17","164.2738","34.8","213.27","278","60.03","23"
"07/25/12 11:25:17","164.2764","45.3","214.11","233","60.0","23"
"07/25/12 11:30:17","164.2808","73.2","213.76","364","60.03","24"
"07/25/12 11:35:18","164.2871","64.7","213.86","332","60.0","24"
"07/25/12 11:40:17","164.2912","41.1","213.47","152","60.03","25"
"07/25/12 11:45:17","164.2948","40.3","214.02","320","60.03","25"
"07/25/12 11:50:18","164.2978","28.7","213.52","86","60.0","26"
"07/25/12 11:55:17","164.3005","28.6","213.53","252","60.03","26"
"07/25/12 12:00:17","164.3032","28.4","213.17","263","60.03","26"
"07/25/12 12:05:18","164.3058","38.4","213.46","141","60.03","26"
"07/25/12 12:10:17","164.3089","46.7","213.48","151","60.03","26"
"07/25/12 12:15:16","164.3129","50.2","214.39","287","60.03","26"
"07/25/12 12:20:17","164.3163","41.8","213.34","297","60.03","26"
"07/25/12 12:25:17","164.3188","14.2","213.73","196","60.0","26"
"07/25/12 12:30:17","164.3207","22.2","213.67","227","60.0","26"
"07/25/12 12:35:18","164.3226","32.6","212.68","109","60.03","27"
"07/25/12 12:40:17","164.3248","27.8","213.21","26","60.0","27"
"07/25/12 12:45:17","164.3268","35.1","214.52","106","60.0","27"
"07/25/12 12:50:17","164.3285","18.4","213.1","134","60.03","27"
"07/25/12 12:55:18","164.3303","42.1","213.49","96","60.03","27"
"07/25/12 13:00:18","164.3339","45.0","213.72","312","60.03","27"
"07/25/12 13:05:17","164.3364","21.7","213.96","32","60.03","27"
"07/25/12 13:10:18","164.3382","29.9","213.67","100","60.03","27"
"07/25/12 13:15:18","164.34","19.2","213.59","314","60.03","27"
"07/25/12 13:20:17","164.3419","16.5","213.66","32","60.0","27"
"07/25/12 13:25:17","164.3438","25.3","213.71","203","60.0","27"
"07/25/12 13:30:17","164.3453","11.4","213.3","3","60.0","27"
"07/25/12 13:35:17","164.3462","10.3","213.15","28","60.0","27"
"07/25/12 13:40:18","164.3473","22.8","213.25","168","60.0","27"
"07/25/12 13:45:17","164.3484","12.8","213.56","178","60.03","26"
"07/25/12 13:50:18","164.3494","16.2","213.02","109","60.03","26"
"07/25/12 13:55:17","164.3504","12.8","213.69","202","60.03","26"
"07/25/12 14:00:17","164.3513","12.6","213.43","11","60.03","26"
"07/25/12 14:05:17","164.3522","12.0","213.44","2","60.03","26"
"07/25/12 14:10:18","164.353","10.8","212.39","12","60.0","25"
"07/25/12 14:15:17","164.3539","3.9","212.65","125","60.0","25"
"07/25/12 14:20:17","164.3546","12.0","212.47","1","60.0","25"
"07/25/12 14:25:18","164.3553","12.2","212.6","153","60.0","25"
"07/25/12 14:30:16","164.3558","10.9","213.17","122","60.0","25"
"07/25/12 14:35:16","164.3565","12.8","212.99","21","60.0","25"
"07/25/12 14:40:17","164.3573","9.1","213.28","240","60.0","24"
"07/25/12 14:45:17","164.3584","13.2","213.28","18","60.0","25"
"07/25/12 14:50:18","164.36","23.3","213.46","42","60.03","25"
"07/25/12 14:55:18","164.3614","14.7","212.99","55","60.0","25"
"07/25/12 15:00:17","164.3632","37.5","213.95","149","60.0","25"
"07/25/12 15:05:17","164.3664","42.6","214.14","292","60.03","26"
"07/25/12 15:10:18","164.3691","31.1","213.16","181","60.0","26"
"07/25/12 15:15:17","164.3724","40.9","213.71","218","60.0","27"
"07/25/12 15:20:17","164.3757","48.1","214.15","203","60.03","28"
"07/25/12 15:25:18","164.3784","28.4","214.38","28","60.03","28"
"07/25/12 15:30:17","164.3802","19.6","213.73","36","60.0","29"
"07/25/12 15:35:18","164.3826","35.5","214.05","217","60.03","29"
"07/25/12 15:40:18","164.3853","41.3","214.4","367","60.03","29"
"07/25/12 15:45:17","164.3892","68.2","214.57","113","60.03","29"
"07/25/12 15:50:17","164.3927","40.5","213.22","168","60.03","29"
"07/25/12 15:55:17","164.3947","24.7","213.37","38","60.03","29"
"07/25/12 16:00:18","164.3963","28.1","213.81","40","60.03","29"
"07/25/12 16:05:17","164.3981","13.7","213.29","109","60.03","29"
"07/25/12 16:10:17","164.3996","17.8","213.39","15","60.03","28"
"07/25/12 16:15:16","164.4007","15.1","212.85","240","60.0","28"
"07/25/12 16:20:18","164.4015","14.9","213.55","13","60.0","28"
"07/25/12 16:25:18","164.4019","10.8","214.01","0","60.03","27"
"07/25/12 16:30:17","164.4021","0.0","213.91","0","60.03","27"
"07/25/12 16:40:17","164.4026","11.2","213.62","48","60.0","26"
"07/25/12 16:45:18","164.4036","15.5","214.14","240","60.03","26"
"07/25/12 16:50:17","164.4045","5.4","213.34","0","60.03","26"
"07/25/12 16:55:18","164.4053","7.3","213.2","168","60.07","26"
"07/25/12 17:00:16","164.4061","11.5","213.51","0","60.03","26"
"07/25/12 17:05:17","164.4072","11.2","214.15","260","60.03","26"
"07/25/12 17:10:18","164.4086","33.2","214.13","86","60.03","26"
"07/25/12 17:15:17","164.4104","31.5","214.79","141","60.0","26"
"07/25/12 17:20:18","164.4118","13.3","214.1","3","60.03","26"
"07/25/12 17:25:16","164.413","11.6","214.39","110","60.03","26"
"07/25/12 17:30:17","164.4146","12.6","214.19","146","60.0","26"
"07/25/12 17:35:18","164.4169","33.4","214.4","175","60.03","27"
"07/25/12 17:40:17","164.4188","22.8","213.89","135","60.03","27"
"07/25/12 17:45:18","164.4201","17.8","213.79","5","60.03","27"
"07/25/12 17:50:17","164.4212","13.8","213.94","6","60.0","27"
"07/25/12 17:55:16","164.4225","20.7","213.41","259","60.07","27"
"07/25/12 18:00:17","164.4236","12.2","214.0","8","60.03","27"
"07/25/12 18:05:18","164.4248","21.5","214.04","140","60.0","27"
"07/25/12 18:10:17","164.4269","22.8","214.44","262","60.03","27"
"07/25/12 18:15:16","164.4284","13.6","214.32","61","60.0","27"
"07/25/12 18:30:17","164.4295","0.0","212.96","0","60.03","27"
"07/25/12 18:35:20","164.4295","0.0","212.82","0","60.0","26"
"07/25/12 18:40:20","164.4298","14.1","214.21","19","60.03","26"
"07/25/12 18:45:19","164.4303","0.0","213.95","0","60.03","26"
"07/26/12 06:25:18","164.4311","0.0","213.59","0","60.03","19"
"07/26/12 06:30:17","164.4313","14.8","214.01","5","60.0","19"
"07/26/12 06:35:18","164.4316","6.1","212.42","161","60.03","19"
"07/26/12 06:40:18","164.4321","11.4","212.88","78","60.03","20"
"07/26/12 06:45:18","164.4329","11.0","214.2","1","60.03","20"
"07/26/12 06:50:18","164.4337","13.6","214.59","6","60.03","20"
"07/26/12 06:55:17","164.4346","10.3","214.26","22","60.03","20"
"07/26/12 07:00:17","164.4357","11.4","214.24","2","60.0","21"
"07/26/12 07:05:18","164.4367","16.0","214.45","0","60.03","22"
"07/26/12 07:10:18","164.4374","10.7","214.04","8","60.03","22"
"07/26/12 07:15:18","164.4396","13.7","214.55","18","60.03","22"
"07/26/12 07:20:18","164.4416","34.5","214.25","267","60.03","23"
"07/26/12 07:25:18","164.4439","22.1","214.14","253","60.07","23"
"07/26/12 07:30:17","164.446","14.2","213.78","10","60.0","23"
"07/26/12 07:35:18","164.447","26.0","215.14","109","60.03","23"
"07/26/12 07:40:18","164.4496","22.2","214.48","14","60.0","24"
"07/26/12 07:45:18","164.4524","25.9","214.76","217","60.03","24"
"07/26/12 07:50:17","164.4543","18.0","214.85","44","60.0","24"
"07/26/12 07:55:18","164.457","14.6","213.97","53","60.03","25"
"07/26/12 08:00:17","164.4601","33.7","214.89","88","60.03","25"
