"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/26/12 08:05:17","164.4633","28.6","213.93","121","60.0","25"
"07/26/12 08:10:17","164.4674","46.9","214.05","161","60.0","25"
"07/26/12 08:15:18","164.469","30.0","213.91","107","60.03","25"
"07/26/12 08:20:17","164.4719","46.6","213.31","357","60.0","25"
"07/26/12 08:25:18","164.4757","63.8","214.52","325","60.03","26"
"07/26/12 08:30:18","164.4804","42.1","214.32","256","60.0","26"
"07/26/12 08:35:18","164.4829","48.2","214.32","204","60.03","26"
"07/26/12 08:40:17","164.486","53.1","214.17","318","60.03","26"
"07/26/12 08:45:18","164.4902","108.1","215.48","516","60.0","26"
"07/26/12 08:50:18","164.4963","31.9","213.7","270","60.03","26"
"07/26/12 08:55:19","164.4992","42.1","214.86","281","60.03","26"
"07/26/12 09:00:17","164.5028","66.1","215.37","333","60.03","26"
"07/26/12 09:05:18","164.5063","42.4","214.7","145","60.0","27"
"07/26/12 09:10:17","164.5114","153.4","217.28","704","60.03","27"
"07/26/12 09:15:18","164.5203","50.8","214.83","153","60.0","28"
"07/26/12 09:20:17","164.5244","52.8","214.24","133","60.03","28"
"07/26/12 09:25:17","164.5307","69.7","215.79","350","60.03","28"
"07/26/12 09:30:18","164.5349","54.5","214.84","171","60.03","28"
"07/26/12 09:35:19","164.5388","48.2","215.0","156","60.03","28"
"07/26/12 09:40:17","164.5431","67.7","215.15","342","60.03","28"
"07/26/12 09:45:18","164.5471","38.9","214.38","116","60.0","28"
"07/26/12 09:50:19","164.5505","47.8","214.15","196","60.03","28"
"07/26/12 09:55:17","164.5551","42.2","213.77","234","60.03","27"
"07/26/12 10:00:18","164.5583","42.1","213.27","291","60.03","27"
"07/26/12 10:05:17","164.5616","48.3","213.77","426","60.03","27"
"07/26/12 10:10:17","164.5686","78.3","214.47","386","60.03","27"
"07/26/12 10:15:18","164.5752","81.2","214.74","400","60.03","27"
"07/26/12 10:20:17","164.5797","57.6","214.64","155","60.03","27"
"07/26/12 10:25:17","164.5843","65.9","214.46","336","60.03","27"
"07/26/12 10:30:19","164.5915","96.4","215.9","463","60.03","27"
"07/26/12 10:35:17","164.5994","86.7","215.2","422","60.03","28"
"07/26/12 10:40:18","164.6069","128.5","216.26","603","60.0","28"
"07/26/12 10:45:17","164.6156","110.8","215.52","524","60.03","29"
"07/26/12 10:50:17","164.6232","85.7","214.71","420","60.0","29"
"07/26/12 10:55:17","164.6296","81.6","215.92","396","60.03","29"
"07/26/12 11:00:18","164.6358","86.0","216.66","416","60.03","28"
"07/26/12 11:05:18","164.6425","83.6","216.44","409","60.03","28"
"07/26/12 11:10:17","164.6487","73.2","216.4","366","60.0","29"
"07/26/12 11:15:17","164.6545","78.1","216.28","385","60.0","29"
"07/26/12 11:20:18","164.6607","80.0","216.33","393","60.03","29"
"07/26/12 11:25:17","164.6668","78.0","216.4","383","60.03","29"
"07/26/12 11:30:17","164.6727","74.9","215.47","373","60.0","29"
"07/26/12 11:35:19","164.6787","77.0","215.36","383","60.0","29"
"07/26/12 11:40:17","164.685","79.1","215.98","389","60.0","29"
"07/26/12 11:45:18","164.6918","100.1","216.89","478","60.03","29"
"07/26/12 11:50:18","164.6991","104.1","216.49","495","60.0","29"
"07/26/12 11:55:18","164.7055","68.3","215.52","343","60.03","29"
"07/26/12 12:00:18","164.7107","78.3","215.59","387","60.03","29"
"07/26/12 12:05:19","164.7169","71.3","215.07","356","60.0","29"
"07/26/12 12:10:19","164.7221","67.2","215.71","339","60.0","29"
"07/26/12 12:15:18","164.7315","101.1","216.3","480","60.03","30"
"07/26/12 12:20:17","164.7423","87.0","216.46","421","60.0","31"
"07/26/12 12:25:18","164.751","93.5","215.84","453","60.03","32"
"07/26/12 12:30:18","164.7583","93.8","215.77","452","60.03","32"
"07/26/12 12:35:18","164.7661","68.9","215.2","346","60.0","32"
"07/26/12 12:40:17","164.7715","75.2","216.16","369","60.03","32"
"07/26/12 12:45:18","164.7802","196.2","219.41","888","60.03","32"
"07/26/12 12:50:18","164.79","84.8","216.43","415","60.0","32"
"07/26/12 12:55:17","164.7949","42.5","215.41","369","60.03","32"
"07/26/12 13:00:18","164.7983","32.0","215.33","141","60.03","32"
"07/26/12 13:05:18","164.8008","31.8","215.26","139","60.03","31"
"07/26/12 13:10:19","164.8038","31.4","215.37","223","60.0","30"
"07/26/12 13:15:17","164.8091","68.4","216.28","345","60.03","29"
"07/26/12 13:20:17","164.8131","65.3","216.18","327","60.03","29"
"07/26/12 13:25:18","164.8189","114.7","217.26","537","60.03","29"
"07/26/12 13:30:18","164.8238","45.5","215.75","343","60.0","28"
"07/26/12 13:35:17","164.8268","37.7","214.79","137","60.0","28"
"07/26/12 13:40:18","164.8303","49.8","215.61","143","60.0","27"
"07/26/12 13:45:17","164.8385","90.3","217.27","433","60.0","28"
"07/26/12 13:50:18","164.8436","39.4","215.53","124","60.0","28"
"07/26/12 13:55:19","164.8478","37.4","215.56","97","60.03","28"
"07/26/12 14:00:17","164.8548","83.0","215.53","406","60.07","28"
"07/26/12 14:05:18","164.8638","92.6","216.26","447","60.0","29"
"07/26/12 14:10:18","164.8749","99.7","215.94","477","60.0","29"
"07/26/12 14:15:19","164.8825","100.6","216.71","478","60.03","30"
"07/26/12 14:20:18","164.8886","82.6","216.12","404","60.03","29"
"07/26/12 14:25:19","164.8958","74.2","215.99","370","60.03","29"
"07/26/12 14:30:18","164.9011","58.0","215.03","248","60.03","29"
"07/26/12 14:35:19","164.905","51.6","214.51","138","60.0","29"
"07/26/12 14:40:17","164.9092","40.2","215.31","384","60.03","28"
"07/26/12 14:45:18","164.913","46.2","215.37","338","60.03","28"
"07/26/12 14:50:17","164.9169","64.5","215.11","329","60.03","28"
"07/26/12 14:55:18","164.9252","102.1","216.58","484","60.07","28"
"07/26/12 15:00:18","164.9327","106.8","216.08","507","60.03","28"
"07/26/12 15:05:19","164.9413","76.3","215.83","375","60.03","29"
"07/26/12 15:10:19","164.949","162.6","217.33","740","60.0","29"
"07/26/12 15:15:18","164.959","69.0","214.55","348","60.0","30"
"07/26/12 15:20:17","164.9637","65.3","215.09","333","60.03","29"
"07/26/12 15:25:18","164.9679","52.4","214.98","139","60.03","29"
"07/26/12 15:30:19","164.9717","49.0","214.27","167","60.03","29"
"07/26/12 15:35:18","164.9766","82.7","215.04","406","60.03","29"
"07/26/12 15:40:19","164.9813","63.7","214.93","323","60.03","28"
"07/26/12 15:45:17","164.9857","63.7","214.38","190","60.03","28"
"07/26/12 15:50:18","164.9896","52.0","213.5","352","60.03","28"
"07/26/12 15:55:18","164.9934","47.6","214.39","343","60.03","28"
"07/26/12 16:00:17","164.9973","58.2","214.61","199","60.03","28"
"07/26/12 16:05:18","165.0017","60.6","215.67","315","60.07","28"
"07/26/12 16:10:19","165.0073","79.8","216.12","392","60.03","28"
"07/26/12 16:15:18","165.0143","80.9","216.27","398","60.03","28"
"07/26/12 16:20:17","165.0192","55.5","215.32","337","60.0","28"
"07/26/12 16:25:19","165.0235","63.3","214.78","194","60.0","28"
"07/26/12 16:30:17","165.027","43.8","214.95","259","60.03","28"
"07/26/12 16:35:19","165.0303","44.6","213.65","167","60.03","28"
"07/26/12 16:40:19","165.0331","26.1","214.49","200","60.03","27"
"07/26/12 16:45:17","165.0357","28.9","214.2","79","60.0","27"
"07/26/12 16:50:18","165.038","33.1","214.96","158","60.03","27"
"07/26/12 16:55:18","165.0401","15.0","214.55","160","60.07","26"
"07/26/12 17:00:18","165.042","14.9","215.35","216","60.0","26"
"07/26/12 17:05:18","165.0438","14.5","215.52","31","60.0","26"
"07/26/12 17:10:17","165.0456","13.7","214.6","25","60.0","25"
"07/26/12 17:15:18","165.0474","31.4","214.57","236","60.03","25"
"07/26/12 17:20:18","165.049","17.9","213.56","155","60.03","25"
"07/26/12 17:25:17","165.0503","19.4","213.65","179","60.0","25"
"07/26/12 17:30:18","165.0514","14.0","213.82","114","60.03","24"
"07/26/12 17:35:17","165.0522","12.7","214.21","13","60.03","24"
"07/26/12 17:40:18","165.053","14.1","213.76","1","60.0","24"
"07/26/12 17:45:18","165.0538","0.0","213.92","96","60.03","24"
"07/26/12 17:50:19","165.0545","13.6","213.95","1","60.03","24"
"07/26/12 17:55:18","165.0551","11.4","213.55","58","60.07","23"
"07/26/12 18:00:18","165.0555","0.0","213.57","0","60.0","23"
"07/26/12 18:05:18","165.0559","0.0","213.68","0","60.03","23"
"07/26/12 18:10:17","165.0562","0.0","213.75","0","60.03","23"
"07/26/12 18:15:19","165.0567","13.4","213.98","232","60.0","23"
"07/26/12 18:20:17","165.0571","12.8","213.62","85","60.0","23"
"07/26/12 18:25:18","165.0575","11.6","214.33","215","60.03","23"
"07/26/12 18:30:18","165.0579","0.0","213.8","0","60.0","23"
"07/26/12 18:35:18","165.0583","11.3","214.26","69","60.03","23"
"07/26/12 18:40:18","165.0586","13.9","214.18","4","60.03","23"
"07/26/12 18:45:18","165.0589","0.0","213.77","0","60.03","22"
"07/26/12 18:50:18","165.0592","13.9","213.89","24","60.07","22"
"07/26/12 18:55:18","165.0595","0.0","213.92","0","60.07","22"
"07/26/12 19:00:19","165.0598","0.0","214.18","0","60.0","22"
"07/26/12 19:05:18","165.0601","0.0","214.16","0","60.0","22"
"07/26/12 19:10:18","165.0603","0.0","214.12","0","60.03","22"
"07/26/12 19:15:17","165.0606","14.0","213.72","4","60.03","22"
"07/26/12 19:20:17","165.0608","12.6","214.15","79","60.03","22"
"07/26/12 19:25:17","165.0611","0.0","214.26","0","60.03","22"
"07/27/12 06:50:19","165.0612","0.0","214.38","0","60.03","19"
"07/27/12 06:55:18","165.0617","0.0","213.83","0","60.03","19"
"07/27/12 07:00:21","165.0622","0.0","213.57","255","60.03","19"
"07/27/12 07:05:19","165.063","12.4","213.65","9","60.0","20"
"07/27/12 07:10:19","165.0638","14.1","214.02","2","60.0","20"
"07/27/12 07:15:17","165.0645","15.3","213.18","2","60.0","20"
"07/27/12 07:20:18","165.0653","9.2","213.76","240","60.03","20"
"07/27/12 07:25:19","165.0662","14.1","214.08","6","60.0","20"
"07/27/12 07:30:17","165.067","15.1","214.75","6","60.03","20"
"07/27/12 07:35:19","165.0678","12.8","214.79","1","60.0","20"
"07/27/12 07:40:19","165.0689","23.0","212.93","63","60.0","20"
"07/27/12 07:45:19","165.0703","24.8","214.13","20","60.03","20"
"07/27/12 07:50:19","165.0721","22.5","214.49","87","60.03","21"
"07/27/12 07:55:19","165.0744","26.9","214.46","229","60.03","21"
"07/27/12 08:00:19","165.0768","33.4","214.71","94","60.03","22"
"07/27/12 08:05:18","165.0795","33.2","215.34","194","60.0","22"
"07/27/12 08:10:19","165.0824","29.6","215.57","101","60.0","22"
"07/27/12 08:15:19","165.085","39.1","215.02","293","60.0","22"
"07/27/12 08:20:18","165.088","48.4","215.11","357","60.03","22"
"07/27/12 08:25:19","165.0915","54.2","215.31","328","60.07","23"
"07/27/12 08:30:19","165.0964","77.5","216.22","383","60.03","23"
"07/27/12 08:35:18","165.1028","79.6","216.41","392","60.03","23"
"07/27/12 08:40:19","165.1083","39.8","215.01","360","60.03","24"
"07/27/12 08:45:19","165.1129","75.8","214.96","381","60.03","24"
"07/27/12 08:50:18","165.1186","83.5","215.26","411","60.03","24"
"07/27/12 08:55:18","165.1256","90.4","215.7","435","60.03","24"
"07/27/12 09:00:18","165.1321","85.5","215.54","420","60.03","25"
"07/27/12 09:05:18","165.1391","102.6","215.91","486","60.03","25"
"07/27/12 09:10:19","165.1445","91.5","215.65","445","60.03","25"
"07/27/12 09:15:19","165.1524","120.6","216.65","566","60.03","26"
"07/27/12 09:20:19","165.1625","133.6","216.86","620","59.96","27"
"07/27/12 09:25:17","165.1727","133.4","217.05","619","60.03","27"
"07/27/12 09:30:18","165.1832","136.9","216.17","640","60.03","28"
"07/27/12 09:35:19","165.194","139.3","216.16","649","60.0","29"
"07/27/12 09:40:19","165.2046","137.5","216.58","639","60.0","29"
"07/27/12 09:45:18","165.2151","129.6","217.16","604","60.0","29"
"07/27/12 09:50:18","165.2243","135.7","217.08","627","60.03","29"
"07/27/12 09:55:18","165.2355","150.7","217.32","694","60.03","30"
"07/27/12 10:00:19","165.247","151.9","217.6","698","60.0","30"
"07/27/12 10:05:19","165.2592","159.8","217.34","733","60.0","31"
"07/27/12 10:10:19","165.268","90.9","216.08","440","60.03","31"
"07/27/12 10:15:18","165.2773","32.2","214.58","271","60.0","31"
"07/27/12 10:20:18","165.2838","67.4","214.22","342","60.0","30"
"07/27/12 10:25:19","165.2948","194.9","217.94","879","60.03","31"
"07/27/12 10:30:19","165.3094","189.5","218.39","853","60.0","32"
"07/27/12 10:35:19","165.3236","180.9","218.21","816","60.03","33"
"07/27/12 10:40:19","165.3378","187.3","218.97","846","60.0","34"
"07/27/12 10:45:19","165.3445","60.8","214.8","347","60.03","32"
"07/27/12 10:50:18","165.3481","85.2","216.05","411","60.0","31"
"07/27/12 10:55:18","165.3533","54.1","215.11","168","60.03","30"
"07/27/12 11:00:18","165.3605","195.6","218.77","883","60.0","31"
"07/27/12 11:05:18","165.3739","47.2","215.15","101","60.0","31"
"07/27/12 11:10:18","165.3844","196.4","218.66","889","60.03","32"
"07/27/12 11:15:19","165.3996","196.2","218.88","876","60.03","34"
"07/27/12 11:20:18","165.4146","195.3","219.07","878","60.03","35"
"07/27/12 11:25:19","165.4292","188.5","218.87","849","60.03","36"
"07/27/12 11:30:19","165.4439","186.9","218.16","845","60.03","37"
"07/27/12 11:35:19","165.4585","185.9","218.13","842","60.03","38"
"07/27/12 11:40:19","165.4728","185.6","218.92","835","60.07","38"
"07/27/12 11:45:17","165.4865","45.4","215.24","235","60.0","39"
"07/27/12 11:50:18","165.4986","159.8","217.94","719","60.03","39"
"07/27/12 11:55:19","165.5099","85.6","215.61","418","60.03","38"
"07/27/12 12:00:19","165.5235","195.0","218.83","883","60.03","39"
"07/27/12 12:05:19","165.5366","129.7","216.42","604","60.03","39"
"07/27/12 12:10:18","165.544","195.4","217.87","880","60.03","38"
"07/27/12 12:15:18","165.5592","193.5","217.46","876","60.03","39"
"07/27/12 12:20:18","165.5734","196.2","217.1","885","60.03","39"
"07/27/12 12:25:19","165.5886","190.2","217.62","862","60.0","39"
"07/27/12 12:30:19","165.6035","193.7","218.48","871","60.03","39"
"07/27/12 12:35:19","165.6187","196.0","218.93","880","60.03","39"
"07/27/12 12:40:18","165.6339","195.5","219.29","879","60.0","40"
"07/27/12 12:45:17","165.6476","195.5","217.71","881","60.03","40"
"07/27/12 12:50:18","165.6622","170.1","216.48","780","60.0","41"
"07/27/12 12:55:18","165.676","190.1","217.31","863","60.0","41"
"07/27/12 13:00:19","165.6909","190.3","217.77","861","60.03","41"
"07/27/12 13:05:19","165.7055","187.8","218.54","848","60.03","41"
"07/27/12 13:10:18","165.7202","188.4","217.56","854","60.03","41"
"07/27/12 13:15:19","165.7348","184.9","217.45","842","60.03","42"
"07/27/12 13:20:18","165.7493","188.4","217.41","857","60.03","41"
"07/27/12 13:25:19","165.7643","191.2","217.57","870","60.03","41"
"07/27/12 13:30:18","165.7789","187.5","217.96","844","60.0","41"
"07/27/12 13:35:19","165.7934","185.3","218.9","838","60.03","41"
"07/27/12 13:40:18","165.8078","183.3","218.37","827","60.03","42"
"07/27/12 13:45:18","165.8222","189.1","219.31","852","60.03","42"
"07/27/12 13:50:18","165.8366","180.7","217.92","820","60.03","42"
"07/27/12 13:55:18","165.8504","178.2","218.25","805","60.03","43"
"07/27/12 14:00:18","165.8631","152.3","217.63","694","60.03","42"
"07/27/12 14:05:18","165.8764","196.0","218.37","880","60.0","42"
"07/27/12 14:10:18","165.8915","141.3","217.71","651","60.0","43"
"07/27/12 14:15:18","165.9025","159.4","217.73","733","60.03","42"
"07/27/12 14:20:18","165.9141","65.6","215.41","335","60.0","41"
"07/27/12 14:25:18","165.9194","94.0","216.62","455","60.07","39"
"07/27/12 14:30:19","165.9256","93.3","215.84","449","60.03","38"
"07/27/12 14:35:18","165.9344","41.2","215.24","140","60.03","38"
"07/27/12 14:40:19","165.9421","40.9","215.55","204","60.0","37"
"07/27/12 14:45:19","165.9512","196.0","218.57","882","60.03","38"
"07/27/12 14:50:19","165.961","127.8","216.75","598","60.03","37"
"07/27/12 14:55:18","165.9659","54.4","215.58","232","60.03","36"
"07/27/12 15:00:18","165.9697","56.9","216.11","132","60.03","35"
"07/27/12 15:05:19","165.9734","62.1","215.49","115","60.03","33"
"07/27/12 15:10:18","165.9779","55.0","215.0","142","60.0","33"
"07/27/12 15:15:18","165.9817","38.3","215.01","286","60.03","33"
"07/27/12 15:20:17","165.9937","186.9","218.55","845","60.0","35"
"07/27/12 15:25:18","166.0058","106.4","216.47","503","60.0","35"
"07/27/12 15:30:19","166.0107","45.3","215.28","99","60.03","34"
"07/27/12 15:35:18","166.0145","41.1","214.91","358","60.03","33"
"07/27/12 15:40:19","166.0197","62.1","215.53","315","60.03","32"
"07/27/12 15:45:18","166.0264","52.7","214.65","243","60.03","32"
"07/27/12 15:50:18","166.03","52.5","214.47","281","60.03","31"
"07/27/12 15:55:19","166.0398","40.2","214.0","153","60.03","32"
"07/27/12 16:00:18","166.0459","50.1","215.27","176","60.03","31"
"07/27/12 16:05:19","166.0582","162.3","217.87","743","60.0","33"
"07/27/12 16:10:19","166.0677","153.4","217.8","702","60.03","33"
"07/27/12 16:15:19","166.0775","155.7","217.82","716","60.03","33"
"07/27/12 16:20:19","166.0873","141.5","216.91","654","60.0","33"
"07/27/12 16:25:18","166.0979","132.0","217.06","614","60.03","33"
"07/27/12 16:30:18","166.1079","124.3","216.56","583","60.0","33"
"07/27/12 16:35:19","166.1171","113.0","216.66","530","60.03","33"
"07/27/12 16:40:19","166.1255","105.7","216.71","504","60.0","32"
"07/27/12 16:45:18","166.1335","101.1","216.55","480","60.03","32"
"07/27/12 16:50:19","166.1412","94.1","216.44","454","60.0","32"
"07/27/12 16:55:19","166.1482","86.8","216.05","424","60.03","32"
"07/27/12 17:00:18","166.1547","81.1","216.02","399","60.0","31"
"07/27/12 17:05:18","166.1609","77.3","215.25","381","60.0","31"
"07/27/12 17:10:19","166.1668","72.7","215.38","364","60.03","31"
"07/27/12 17:15:19","166.1722","68.3","215.43","345","60.0","31"
"07/27/12 17:20:19","166.1774","64.3","214.78","327","60.03","30"
"07/27/12 17:25:18","166.1821","47.6","215.35","379","60.03","30"
"07/27/12 17:30:18","166.186","54.5","215.27","362","60.0","30"
"07/27/12 17:35:18","166.1899","46.3","215.01","234","60.03","29"
"07/27/12 17:40:18","166.1938","53.9","214.72","215","60.03","29"
"07/27/12 17:45:18","166.1972","49.2","214.61","371","60.03","29"
"07/27/12 17:50:18","166.2004","34.2","215.02","234","60.07","28"
"07/27/12 17:55:18","166.2032","29.8","214.92","293","60.03","28"
"07/27/12 18:00:18","166.2057","34.1","214.56","175","60.0","28"
"07/27/12 18:05:19","166.2079","30.0","214.44","310","60.0","28"
"07/27/12 18:10:19","166.2098","23.2","214.58","241","60.03","28"
"07/27/12 18:15:18","166.2114","26.0","214.24","145","60.0","27"
"07/27/12 18:20:18","166.2127","15.9","214.98","4","60.03","27"
"07/27/12 18:25:18","166.2138","5.6","214.56","260","60.0","27"
"07/27/12 18:30:19","166.2147","11.8","214.46","2","60.0","27"
"07/27/12 18:35:18","166.2153","1.0","214.01","0","60.03","26"
"07/27/12 18:40:18","166.2159","12.0","214.43","9","60.03","26"
"07/27/12 18:45:19","166.2162","0.0","214.37","17","60.03","26"
"07/27/12 18:50:19","166.2165","0.0","214.53","0","60.03","26"
"07/27/12 18:55:19","166.2168","0.0","214.64","0","60.07","26"
"07/27/12 19:00:19","166.217","0.0","214.55","0","60.0","26"
"07/27/12 19:05:18","166.2171","11.8","214.7","22","60.07","25"
"07/28/12 06:15:30","166.2175","0.0","213.68","0","60.0","12"
"07/28/12 06:25:22","166.2175","0.0","213.58","0","60.03","13"
"07/28/12 06:30:19","166.2176","0.0","214.21","0","60.03","14"
"07/28/12 06:35:22","166.2179","0.0","213.53","0","60.03","15"
"07/28/12 06:40:18","166.2181","0.0","213.35","0","60.03","15"
"07/28/12 06:45:20","166.2185","0.0","213.41","0","60.0","16"
"07/28/12 06:50:18","166.2188","12.3","213.71","1","60.03","16"
"07/28/12 06:55:19","166.2193","6.3","214.75","230","60.0","17"
"07/28/12 07:00:19","166.22","14.0","214.78","5","60.0","17"
"07/28/12 07:05:19","166.2209","13.7","214.77","39","60.03","18"
"07/28/12 07:10:18","166.222","15.1","214.07","13","59.96","18"
"07/28/12 07:15:18","166.2234","11.4","214.22","229","60.0","19"
"07/28/12 07:20:19","166.2251","24.5","214.32","283","60.03","20"
"07/28/12 07:25:19","166.2271","28.8","214.36","37","60.03","20"
"07/28/12 07:30:18","166.2293","29.8","214.51","254","60.0","22"
"07/28/12 07:35:18","166.2318","30.0","215.15","81","60.07","22"
"07/28/12 07:40:19","166.2347","33.7","214.78","317","60.0","23"
"07/28/12 07:45:19","166.2379","49.8","214.77","174","60.0","24"
"07/28/12 07:50:19","166.2414","38.2","215.06","111","60.03","24"
"07/28/12 07:55:20","166.2453","49.7","214.1","409","60.03","25"
"07/28/12 08:00:18","166.2492","46.5","214.73","79","60.07","25"
"07/28/12 08:05:19","166.2531","44.6","214.55","142","60.0","25"
"07/28/12 08:10:19","166.257","36.6","214.53","98","60.0","26"
"07/28/12 08:15:20","166.2609","69.9","214.85","354","60.03","26"
"07/28/12 08:20:20","166.2665","74.4","214.86","370","60.0","27"
"07/28/12 08:25:18","166.2724","78.0","215.0","384","60.03","28"
"07/28/12 08:30:19","166.2786","81.4","215.77","402","60.0","28"
"07/28/12 08:35:18","166.2851","85.4","215.68","418","60.07","29"
"07/28/12 08:40:18","166.2918","89.5","215.45","435","60.0","30"
"07/28/12 08:45:19","166.299","93.3","215.45","452","60.03","31"
"07/28/12 08:50:20","166.3064","96.8","215.46","469","60.0","32"
"07/28/12 08:55:19","166.3141","101.2","215.77","484","60.03","32"
"07/28/12 09:00:19","166.322","104.2","216.36","498","60.03","32"
"07/28/12 09:05:18","166.3303","107.9","216.37","512","60.0","33"
"07/28/12 09:10:18","166.3388","111.5","217.28","530","60.03","33"
"07/28/12 09:15:18","166.3477","115.4","216.77","539","60.0","34"
"07/28/12 09:20:20","166.3568","118.6","216.91","558","60.0","34"
"07/28/12 09:25:20","166.3662","121.6","216.91","571","60.03","35"
"07/28/12 09:30:18","166.3756","123.8","216.88","582","60.0","36"
"07/28/12 09:35:19","166.3854","126.9","216.68","591","60.0","36"
"07/28/12 09:40:18","166.3953","129.6","217.41","601","60.03","38"
"07/28/12 09:45:19","166.4055","132.1","217.34","615","60.03","38"
"07/28/12 09:50:18","166.4159","134.8","217.34","627","60.0","39"
"07/28/12 09:55:19","166.4266","137.3","217.12","638","60.0","39"
"07/28/12 10:00:19","166.4373","140.0","217.11","648","60.03","40"
"07/28/12 10:05:18","166.4483","142.9","217.0","656","60.03","40"
"07/28/12 10:10:18","166.4595","145.3","216.74","670","60.0","41"
"07/28/12 10:15:19","166.4709","146.6","216.91","679","60.0","42"
"07/28/12 10:20:19","166.4824","147.7","216.85","682","60.03","42"
"07/28/12 10:25:19","166.494","149.9","217.13","686","60.03","43"
"07/28/12 10:30:20","166.5058","152.6","217.61","698","60.03","43"
"07/28/12 10:35:18","166.5177","154.9","217.32","714","60.0","43"
"07/28/12 10:40:18","166.5298","157.0","216.86","720","60.03","43"
"07/28/12 10:45:19","166.5421","157.9","216.94","727","60.07","43"
"07/28/12 10:50:18","166.5544","159.0","216.95","730","60.03","44"
"07/28/12 10:55:18","166.5669","160.5","217.27","737","60.03","44"
"07/28/12 11:00:19","166.5794","163.0","217.63","747","60.0","43"
"07/28/12 11:05:19","166.5922","164.2","217.79","750","60.0","43"
"07/28/12 11:10:20","166.6051","164.8","217.44","756","60.03","43"
"07/28/12 11:15:19","166.618","166.2","217.63","758","60.03","43"
"07/28/12 11:20:18","166.6309","166.9","217.92","761","60.03","44"
"07/28/12 11:25:18","166.644","168.7","217.57","765","60.03","44"
"07/28/12 11:30:19","166.6572","171.0","217.93","778","60.03","43"
"07/28/12 11:35:19","166.6705","170.8","217.32","778","60.0","44"
"07/28/12 11:40:19","166.6839","172.4","217.98","784","60.0","43"
"07/28/12 11:45:18","166.6974","174.9","217.9","791","60.03","43"
"07/28/12 11:50:19","166.711","173.6","218.14","787","60.0","43"
"07/28/12 11:55:18","166.7246","175.8","218.15","800","60.07","43"
"07/28/12 12:00:19","166.7384","176.7","217.96","801","60.03","43"
"07/28/12 12:05:19","166.7521","176.6","217.84","801","60.03","43"
"07/28/12 12:10:18","166.7657","174.7","217.24","802","60.03","43"
"07/28/12 12:15:20","166.7795","176.1","217.36","806","60.0","43"
"07/28/12 12:20:18","166.7932","177.0","217.3","807","60.0","43"
"07/28/12 12:25:18","166.807","174.6","217.31","798","60.03","44"
"07/28/12 12:30:19","166.8207","175.5","217.53","800","60.0","44"
"07/28/12 12:35:19","166.8344","178.2","217.88","810","60.03","44"
"07/28/12 12:40:20","166.8482","176.4","218.27","803","60.03","44"
"07/28/12 12:45:20","166.862","175.2","217.61","795","60.03","45"
"07/28/12 12:50:19","166.8755","174.5","217.32","797","60.0","46"
"07/28/12 12:55:19","166.8891","175.9","216.94","802","60.03","45"
"07/28/12 13:00:19","166.9027","174.4","217.58","797","60.03","46"
"07/28/12 13:05:19","166.9163","173.5","217.36","792","60.03","46"
"07/28/12 13:10:20","166.9299","174.2","217.45","792","60.0","46"
"07/28/12 13:15:20","166.9435","173.7","217.61","791","60.0","47"
"07/28/12 13:20:19","166.9571","176.5","217.66","805","60.03","45"
"07/28/12 13:25:18","166.9709","177.0","217.7","808","60.0","45"
"07/28/12 13:30:19","166.9845","175.9","217.66","801","60.03","44"
"07/28/12 13:35:19","166.9982","176.2","217.76","790","60.0","44"
"07/28/12 13:40:18","167.0118","175.2","217.91","790","60.0","44"
"07/28/12 13:45:19","167.0255","173.3","217.82","791","60.03","44"
"07/28/12 13:50:19","167.039","171.4","217.79","784","60.03","44"
"07/28/12 13:55:19","167.0524","172.5","217.63","781","60.0","43"
"07/28/12 14:00:19","167.0657","171.5","217.86","785","60.07","43"
"07/28/12 14:05:19","167.079","169.2","217.87","769","60.03","43"
"07/28/12 14:10:19","167.0921","167.8","217.72","764","60.0","44"
"07/28/12 14:15:20","167.1051","165.1","217.62","759","60.03","43"
"07/28/12 14:20:18","167.1179","163.1","217.35","751","60.03","44"
"07/28/12 14:25:18","167.1306","161.9","217.34","740","60.03","44"
"07/28/12 14:30:20","167.1306","159.9","217.85","731","60.0","44"
"07/28/12 14:35:20","167.143","158.2","217.66","721","60.03","45"
"07/28/12 14:40:19","167.1552","155.9","217.02","712","60.03","45"
"07/28/12 14:45:19","167.1673","154.2","217.2","706","60.03","45"
"07/28/12 14:50:19","167.1792","153.4","217.82","701","60.03","45"
"07/28/12 14:55:18","167.191","149.5","217.18","688","60.0","45"
"07/28/12 15:00:19","167.2026","148.8","217.77","683","60.03","45"
"07/28/12 15:05:19","167.2141","145.6","217.04","672","60.03","45"
"07/28/12 15:10:20","167.2254","144.8","216.6","668","60.03","45"
"07/28/12 15:15:18","167.2366","143.5","216.5","667","60.03","44"
"07/28/12 15:20:19","167.2477","140.2","216.9","653","60.07","44"
"07/28/12 15:25:19","167.2585","137.6","216.9","639","60.0","44"
"07/28/12 15:30:18","167.269","133.4","216.8","623","60.0","45"
"07/28/12 15:35:19","167.2793","132.8","217.64","617","60.0","44"
"07/28/12 15:40:20","167.2896","130.5","216.88","611","60.0","43"
"07/28/12 15:45:18","167.2997","129.1","216.71","599","60.03","43"
"07/28/12 15:50:18","167.3096","126.6","216.97","593","60.03","42"
"07/28/12 15:55:19","167.3193","122.9","216.87","575","60.03","41"
"07/28/12 16:00:19","167.3287","120.3","216.92","562","60.03","40"
"07/28/12 16:05:19","167.3379","116.9","217.07","551","60.03","40"
"07/28/12 16:10:20","167.347","114.6","216.5","540","60.0","39"
"07/28/12 16:15:18","167.3557","110.5","216.51","529","60.07","39"
"07/28/12 16:20:18","167.3642","107.4","216.0","509","60.03","38"
"07/28/12 16:25:18","167.3724","103.6","215.75","497","60.03","38"
"07/28/12 16:30:19","167.3804","100.6","216.11","484","60.03","38"
"07/28/12 16:35:19","167.3881","97.7","216.46","470","60.03","38"
"07/28/12 16:40:19","167.3955","94.6","215.74","452","60.0","37"
"07/28/12 16:45:20","167.4028","90.7","215.32","438","60.03","37"
"07/28/12 16:50:18","167.4096","87.1","216.13","425","60.03","36"
"07/28/12 16:55:18","167.4163","82.9","216.34","407","60.03","36"
"07/28/12 17:00:18","167.4225","79.4","215.99","389","60.0","35"
"07/28/12 17:05:18","167.4286","74.9","216.65","373","60.03","35"
"07/28/12 17:10:18","167.4342","70.8","215.84","356","60.03","34"
"07/28/12 17:15:20","167.4396","66.5","216.14","333","60.07","35"
"07/28/12 17:20:20","167.4446","62.6","215.5","315","60.03","34"
"07/28/12 17:25:18","167.4488","55.7","214.58","183","60.03","34"
"07/28/12 17:30:19","167.4526","46.5","214.78","170","60.03","33"
"07/28/12 17:35:19","167.4566","41.5","214.89","322","60.03","33"
"07/28/12 17:40:19","167.4602","38.7","214.8","104","60.07","33"
"07/28/12 17:45:18","167.4636","46.7","214.23","255","60.03","33"
"07/28/12 17:50:18","167.4666","42.8","214.49","194","60.0","33"
"07/28/12 17:55:19","167.4693","28.5","214.18","206","60.03","33"
"07/28/12 18:00:19","167.4717","25.4","214.23","202","60.03","33"
"07/28/12 18:05:19","167.4738","34.1","214.16","122","60.0","32"
"07/28/12 18:10:19","167.4756","22.4","213.68","174","60.03","32"
"07/28/12 18:15:20","167.4772","13.8","213.36","3","60.0","32"
"07/28/12 18:20:20","167.4784","12.6","213.62","160","60.03","32"
"07/28/12 18:25:19","167.4794","8.1","213.75","97","60.03","32"
"07/28/12 18:30:20","167.4803","3.3","213.88","0","60.07","32"
"07/28/12 18:35:19","167.4809","15.2","213.8","6","60.03","32"
"07/28/12 18:40:18","167.4814","15.0","213.42","30","60.03","31"
"07/28/12 18:45:18","167.4818","13.8","213.16","85","60.03","31"
"07/28/12 18:50:19","167.482","14.7","212.87","1","60.03","31"
"07/28/12 18:55:18","167.4823","0.0","212.77","0","60.03","31"
"07/28/12 19:10:21","167.4827","0.0","213.02","0","60.0","30"
"07/29/12 06:30:19","167.483","14.3","214.24","122","60.03","18"
"07/29/12 06:35:24","167.4833","14.1","214.8","0","60.03","18"
"07/29/12 06:40:19","167.4837","10.9","214.81","97","60.03","19"
"07/29/12 06:45:19","167.484","6.0","214.78","154","60.0","19"
"07/29/12 06:50:19","167.4845","6.0","214.51","211","60.0","20"
"07/29/12 06:55:19","167.485","12.9","214.44","19","60.03","20"
"07/29/12 07:00:20","167.4858","14.3","214.81","221","60.0","20"
"07/29/12 07:05:19","167.4868","11.2","214.88","12","60.03","21"
"07/29/12 07:10:20","167.488","21.9","214.94","159","60.0","22"
"07/29/12 07:15:20","167.4894","19.6","214.92","38","60.03","23"
"07/29/12 07:20:20","167.4911","32.4","214.93","185","60.0","23"
"07/29/12 07:25:19","167.4931","31.6","215.24","108","60.0","24"
"07/29/12 07:30:19","167.4954","27.4","215.02","254","60.03","24"
"07/29/12 07:35:19","167.498","35.9","214.94","272","60.0","25"
"07/29/12 07:40:19","167.5009","34.9","215.0","247","60.03","26"
"07/29/12 07:45:19","167.5041","37.5","214.53","147","60.0","26"
"07/29/12 07:50:20","167.5077","47.9","214.95","404","60.0","27"
"07/29/12 07:55:20","167.5115","58.0","215.13","305","60.03","28"
"07/29/12 08:00:19","167.5153","41.3","215.23","281","60.03","29"
"07/29/12 08:05:18","167.5192","58.9","215.0","338","60.0","29"
"07/29/12 08:10:19","167.5231","63.0","215.03","241","60.03","30"
"07/29/12 08:15:20","167.5277","68.1","215.22","342","60.03","31"
"07/29/12 08:20:19","167.5331","71.6","215.27","360","60.0","31"
"07/29/12 08:25:20","167.5388","75.8","214.5","377","60.0","32"
"07/29/12 08:30:20","167.5448","79.4","214.37","391","60.0","32"
"07/29/12 08:35:20","167.5511","83.4","215.34","407","60.0","33"
"07/29/12 08:40:18","167.5576","85.7","216.16","417","60.0","34"
"07/29/12 08:45:20","167.5643","91.2","215.8","441","60.0","34"
"07/29/12 08:50:18","167.5712","92.9","215.82","452","60.03","35"
"07/29/12 08:55:19","167.5787","98.8","216.68","474","60.03","36"
"07/29/12 09:00:20","167.5866","102.4","216.73","485","60.0","36"
"07/29/12 09:05:19","167.5946","106.0","216.98","503","60.03","37"
"07/29/12 09:10:19","167.6028","106.4","216.39","508","60.03","38"
"07/29/12 09:15:19","167.6113","112.0","216.34","530","60.0","38"
"07/29/12 09:20:20","167.6202","115.8","217.18","542","60.03","38"
"07/29/12 09:25:19","167.6293","119.6","217.39","561","60.03","39"
"07/29/12 09:30:18","167.6387","121.2","217.1","569","60.03","40"
"07/29/12 09:35:19","167.6481","125.6","217.7","585","60.03","41"
"07/29/12 09:40:18","167.658","129.4","217.42","603","60.0","41"
"07/29/12 09:45:19","167.6682","130.8","217.41","611","60.03","42"
"07/29/12 09:50:19","167.6781","128.9","217.56","601","60.0","42"
"07/29/12 09:55:19","167.6876","137.8","217.5","639","60.03","43"
"07/29/12 10:00:19","167.6981","143.2","217.18","661","60.03","43"
"07/29/12 10:05:20","167.7091","135.0","217.61","624","60.0","44"
"07/29/12 10:10:19","167.7192","134.3","217.69","621","60.03","44"
"07/29/12 10:15:19","167.7279","108.0","217.26","510","60.03","43"
"07/29/12 10:20:20","167.7362","100.0","217.26","472","60.0","43"
"07/29/12 10:25:18","167.7452","108.3","217.08","511","60.03","43"
"07/29/12 10:30:19","167.7543","122.6","216.7","572","60.0","43"
"07/29/12 10:35:19","167.7651","141.7","217.06","659","60.07","44"
"07/29/12 10:40:20","167.7762","128.7","217.12","602","60.03","44"
"07/29/12 10:45:19","167.7853","129.2","217.15","604","60.03","43"
"07/29/12 10:50:20","167.7965","163.5","218.32","741","60.07","44"
"07/29/12 10:55:19","167.8098","172.4","217.73","785","60.0","45"
"07/29/12 11:00:19","167.8209","160.7","218.25","735","60.07","44"
"07/29/12 11:05:19","167.8328","158.1","218.36","723","60.03","44"
"07/29/12 11:10:20","167.8431","105.8","216.33","505","60.03","43"
"07/29/12 11:15:20","167.8555","172.2","218.76","785","60.03","45"
"07/29/12 11:20:19","167.8675","151.9","218.05","693","60.03","44"
"07/29/12 11:25:20","167.8792","155.4","217.93","709","60.03","44"
"07/29/12 11:30:18","167.891","138.4","217.51","640","60.0","45"
"07/29/12 11:35:19","167.9019","159.0","217.91","724","60.0","45"
"07/29/12 11:40:19","167.9144","148.2","217.93","680","60.0","45"
"07/29/12 11:45:19","167.9253","153.4","218.06","703","60.03","45"
"07/29/12 11:50:19","167.9357","133.3","217.59","620","60.0","45"
"07/29/12 11:55:19","167.9471","168.8","218.02","766","60.03","46"
"07/29/12 12:00:19","167.9607","187.6","218.4","850","60.03","45"
"07/29/12 12:05:19","167.9738","156.6","217.79","718","60.03","45"
"07/29/12 12:10:19","167.987","166.6","217.66","766","60.0","46"
"07/29/12 12:15:20","168.0004","181.4","217.59","829","60.03","46"
"07/29/12 12:20:19","168.014","179.0","218.03","815","60.0","47"
"07/29/12 12:25:20","168.0278","176.4","218.35","798","60.0","48"
"07/29/12 12:30:19","168.0414","177.8","218.4","806","60.03","47"
"07/29/12 12:35:18","168.0551","177.3","219.08","801","60.0","46"
"07/29/12 12:40:20","168.069","176.6","218.57","800","60.0","46"
"07/29/12 12:45:20","168.0825","190.7","218.74","858","60.0","46"
"07/29/12 12:50:19","168.094","176.8","218.39","802","60.03","46"
"07/29/12 12:55:19","168.1077","177.9","218.26","808","60.03","47"
"07/29/12 13:00:20","168.1187","177.9","217.84","811","60.03","47"
"07/29/12 13:05:20","168.1309","103.4","216.51","494","60.0","45"
"07/29/12 13:10:19","168.1422","177.4","218.59","806","60.03","45"
"07/29/12 13:15:19","168.1559","175.7","218.63","795","60.03","45"
"07/29/12 13:20:20","168.1696","173.7","218.58","791","60.03","46"
"07/29/12 13:25:20","168.183","170.6","218.49","777","60.0","46"
"07/29/12 13:30:19","168.1963","172.1","218.35","784","60.03","45"
"07/29/12 13:35:20","168.2098","170.9","218.48","776","60.0","45"
"07/29/12 13:40:20","168.2231","169.6","217.81","776","60.0","45"
"07/29/12 13:45:19","168.2361","166.9","217.14","759","60.03","44"
"07/29/12 13:50:19","168.2491","166.1","217.57","753","60.0","45"
"07/29/12 13:55:20","168.2618","171.1","217.63","777","60.0","44"
"07/29/12 14:00:19","168.2746","165.9","217.4","762","60.03","43"
"07/29/12 14:05:19","168.2875","164.1","217.54","746","60.03","43"
"07/29/12 14:10:20","168.3003","163.2","217.32","746","60.03","43"
"07/29/12 14:15:19","168.3129","162.4","217.79","742","60.03","42"
"07/29/12 14:20:19","168.3253","153.7","216.95","708","60.03","42"
"07/29/12 14:25:19","168.3355","115.4","216.47","546","60.0","40"
"07/29/12 14:30:20","168.3456","136.9","217.69","634","60.0","40"
"07/29/12 14:35:19","168.357","158.3","217.58","725","60.0","40"
"07/29/12 14:40:20","168.3694","157.5","217.17","723","60.03","39"
"07/29/12 14:45:20","168.3814","154.7","217.22","706","60.0","39"
"07/29/12 14:50:19","168.3932","152.2","217.51","703","60.03","39"
"07/29/12 14:55:19","168.405","151.0","217.15","694","60.03","39"
"07/29/12 15:00:19","168.4166","146.4","216.44","679","60.03","39"
"07/29/12 15:05:20","168.428","145.2","216.44","673","60.03","40"
"07/29/12 15:10:20","168.4391","139.0","216.85","644","60.0","40"
"07/29/12 15:15:19","168.4498","137.6","217.49","636","60.03","40"
"07/29/12 15:20:19","168.4604","117.9","216.54","555","60.0","41"
"07/29/12 15:25:20","168.4703","133.7","216.4","618","60.0","40"
"07/29/12 15:30:20","168.4805","129.8","216.73","608","60.03","40"
"07/29/12 15:35:20","168.4905","126.8","216.49","594","60.03","40"
"07/29/12 15:40:19","168.5002","124.5","216.11","580","60.03","39"
"07/29/12 15:45:20","168.5098","120.0","215.78","566","60.0","39"
"07/29/12 15:50:19","168.5192","119.3","216.21","562","60.03","39"
"07/29/12 15:55:19","168.5282","110.9","215.5","528","60.03","38"
"07/29/12 16:00:19","168.537","112.2","214.86","532","60.0","38"
"07/29/12 16:05:19","168.5455","105.7","214.85","508","60.0","38"
"07/29/12 16:10:20","168.5538","106.8","214.66","513","60.0","38"
"07/29/12 16:15:20","168.5619","103.8","215.22","497","60.03","38"
"07/29/12 16:20:20","168.5698","99.0","214.67","475","60.03","37"
"07/29/12 16:25:19","168.5777","101.5","214.75","492","60.07","37"
"07/29/12 16:30:19","168.5855","97.4","214.62","473","60.03","36"
"07/29/12 16:35:19","168.5929","91.5","214.79","443","60.03","36"
"07/29/12 16:40:19","168.5992","58.8","214.25","166","60.03","35"
"07/29/12 16:45:20","168.6018","15.9","213.48","18","60.03","34"
"07/29/12 16:50:19","168.6033","30.5","213.83","111","60.03","33"
"07/29/12 16:55:20","168.6052","34.2","213.57","220","60.03","32"
"07/29/12 17:00:20","168.6089","66.8","215.07","118","60.0","32"
"07/29/12 17:05:19","168.6132","45.2","214.66","220","60.0","32"
"07/29/12 17:10:20","168.6168","45.0","214.26","277","60.0","32"
"07/29/12 17:15:19","168.6199","46.0","214.65","325","60.03","32"
"07/29/12 17:20:20","168.6228","30.1","214.38","150","60.07","31"
"07/29/12 17:25:19","168.6251","33.6","213.97","18","60.03","31"
"07/29/12 17:30:20","168.6271","23.8","214.56","286","60.03","30"
"07/29/12 17:35:19","168.6288","23.4","214.24","246","60.03","30"
"07/29/12 17:40:19","168.6305","11.2","214.51","131","60.03","30"
"07/29/12 17:45:19","168.6319","16.1","213.57","180","60.0","29"
"07/29/12 17:50:19","168.6332","21.7","213.54","279","60.07","29"
"07/29/12 17:55:20","168.6345","11.2","213.72","212","60.03","29"
"07/29/12 18:00:19","168.636","13.6","213.76","9","60.0","28"
"07/29/12 18:05:19","168.6373","13.0","214.19","98","60.03","28"
"07/29/12 18:10:19","168.6385","14.9","214.18","12","60.03","28"
"07/29/12 18:15:20","168.6397","14.9","214.11","12","60.07","27"
"07/29/12 18:20:20","168.6408","14.6","214.05","12","60.07","27"
"07/29/12 18:25:19","168.6418","13.6","214.09","12","60.03","27"
"07/29/12 18:30:19","168.6426","14.2","213.8","0","60.03","26"
"07/29/12 18:35:19","168.6431","13.0","213.71","3","60.03","26"
"07/29/12 18:40:20","168.6436","15.0","213.85","0","60.03","26"
"07/29/12 18:45:19","168.644","13.4","214.26","29","60.07","26"
"07/29/12 19:15:19","168.6447","0.0","212.94","0","60.03","24"
"07/29/12 19:20:21","168.6452","11.5","212.95","30","60.0","24"
"07/29/12 19:25:19","168.6456","0.0","212.86","0","60.03","25"
"07/30/12 06:45:26","168.6458","0.0","213.83","0","60.07","21"
"07/30/12 06:50:19","168.6461","0.0","213.91","159","60.0","21"
"07/30/12 07:20:20","168.6474","15.2","214.35","30","60.03","22"
"07/30/12 07:25:20","168.6483","20.1","213.55","73","60.03","22"
"07/30/12 07:30:19","168.6494","12.2","213.57","16","60.0","22"
"07/30/12 07:35:21","168.6505","11.4","213.82","30","60.03","22"
"07/30/12 07:40:20","168.6517","13.7","213.33","4","60.0","23"
"07/30/12 07:45:20","168.6527","15.9","213.32","64","60.03","23"
"07/30/12 07:50:20","168.6537","13.6","214.48","3","60.0","23"
"07/30/12 07:55:19","168.6549","21.8","214.29","55","60.03","23"
"07/30/12 08:00:19","168.6573","23.5","214.37","174","60.0","23"
"07/30/12 08:05:20","168.6587","12.5","213.81","111","60.03","23"
"07/30/12 08:10:21","168.66","19.3","213.56","229","60.03","24"
"07/30/12 08:15:19","168.6623","30.2","213.38","46","60.0","24"
"07/30/12 08:20:20","168.6647","25.8","213.93","116","60.03","24"
"07/30/12 08:25:19","168.6681","69.1","214.69","114","60.03","24"
"07/30/12 08:30:20","168.6701","36.0","214.32","162","60.03","25"
"07/30/12 08:35:20","168.6744","84.3","214.99","412","60.03","25"
"07/30/12 08:40:20","168.6809","36.2","213.4","259","60.03","26"
"07/30/12 08:45:20","168.6838","86.3","214.61","420","60.0","26"
"07/30/12 08:50:19","168.6895","89.6","214.98","435","60.07","27"
"07/30/12 08:55:20","168.6953","89.0","214.63","433","60.0","28"
"07/30/12 09:00:20","168.7022","104.9","215.52","503","60.03","29"
"07/30/12 09:05:20","168.7093","30.3","213.68","220","60.03","30"
"07/30/12 09:10:19","168.7133","40.2","213.73","205","60.03","30"
"07/30/12 09:15:20","168.7205","104.9","214.9","506","60.0","31"
"07/30/12 09:20:20","168.7276","49.5","213.8","263","60.0","31"
"07/30/12 09:25:21","168.7335","65.3","214.18","295","60.0","32"
"07/30/12 09:30:20","168.7361","22.3","213.38","225","60.0","32"
"07/30/12 09:35:20","168.7385","74.3","214.71","369","60.03","31"
"07/30/12 09:40:21","168.7428","47.8","213.66","383","60.0","31"
"07/30/12 09:45:19","168.7481","49.8","213.99","439","60.03","31"
"07/30/12 09:50:20","168.7553","63.8","214.18","327","60.03","32"
"07/30/12 09:55:20","168.7651","66.8","214.43","337","60.0","32"
"07/30/12 10:00:20","168.7704","73.7","214.62","366","60.0","32"
"07/30/12 10:05:19","168.7769","113.3","215.77","538","60.03","32"
"07/30/12 10:10:20","168.7821","42.6","213.97","257","59.96","32"
"07/30/12 10:15:20","168.7864","44.1","213.24","237","60.03","32"
"07/30/12 10:20:21","168.7901","62.1","214.02","346","60.0","32"
"07/30/12 10:25:19","168.7946","71.0","213.33","343","60.0","32"
"07/30/12 10:30:20","168.7976","27.9","213.24","257","60.03","31"
"07/30/12 10:35:19","168.7998","24.3","213.0","213","60.0","31"
"07/30/12 10:40:20","168.8016","25.1","213.13","153","60.0","31"
"07/30/12 10:45:19","168.8032","30.4","212.95","72","60.0","31"
"07/30/12 10:50:20","168.8048","29.4","212.86","86","60.03","31"
"07/30/12 10:55:20","168.8069","30.0","213.88","92","60.0","31"
"07/30/12 11:00:20","168.8094","41.2","212.79","326","60.03","31"
"07/30/12 11:05:21","168.8115","26.9","212.26","242","60.03","31"
"07/30/12 11:10:20","168.8132","28.7","211.66","59","60.03","31"
"07/30/12 11:15:20","168.8149","20.6","213.38","18","60.03","30"
"07/30/12 11:20:20","168.8162","10.8","213.31","10","60.07","30"
"07/30/12 11:25:21","168.8174","21.0","212.64","104","60.0","30"
"07/30/12 11:30:20","168.819","20.7","212.37","174","60.03","30"
"07/30/12 11:35:21","168.8204","27.2","212.76","245","60.0","30"
"07/30/12 11:40:19","168.8221","15.0","212.7","184","60.0","29"
"07/30/12 11:45:20","168.8237","27.8","213.1","45","60.03","29"
"07/30/12 11:50:19","168.8262","37.5","212.59","176","60.0","29"
"07/30/12 11:55:21","168.8278","12.9","212.35","94","60.03","29"
"07/30/12 12:00:21","168.829","28.7","213.12","41","60.03","29"
"07/30/12 12:05:19","168.8305","11.4","212.45","27","60.03","29"
"07/30/12 12:10:19","168.8325","39.3","213.37","285","60.0","28"
"07/30/12 12:15:19","168.8345","24.6","212.17","289","60.0","28"
"07/30/12 12:20:21","168.8358","9.2","212.13","235","60.0","28"
"07/30/12 12:25:21","168.8375","30.2","213.91","105","60.03","28"
"07/30/12 12:30:19","168.8412","76.9","214.51","378","60.0","28"
"07/30/12 12:35:20","168.8486","112.6","215.22","537","60.0","28"
"07/30/12 12:40:20","168.8566","36.1","212.89","94","60.0","28"
"07/30/12 12:45:21","168.8586","66.3","213.92","335","60.0","27"
"07/30/12 12:50:20","168.862","34.4","213.04","118","60.03","27"
"07/30/12 12:55:21","168.8646","81.5","213.9","405","60.0","27"
"07/30/12 13:00:21","168.8683","62.2","215.1","318","60.03","27"
"07/30/12 13:05:20","168.8734","80.0","215.12","395","60.0","28"
"07/30/12 13:10:19","168.8773","57.3","214.58","268","60.03","28"
"07/30/12 13:15:19","168.8828","53.5","214.64","435","60.03","28"
"07/30/12 13:20:20","168.8854","7.7","213.26","115","60.0","28"
"07/30/12 13:25:19","168.8872","29.3","213.63","202","60.03","27"
"07/30/12 13:30:19","168.8906","65.1","214.26","417","60.0","28"
"07/30/12 13:35:19","168.8986","116.5","215.58","552","60.0","29"
"07/30/12 13:40:20","168.9056","80.7","214.68","399","60.03","29"
"07/30/12 13:45:20","168.912","44.2","213.19","215","60.0","29"
"07/30/12 13:50:19","168.9147","28.3","213.4","84","60.0","29"
"07/30/12 13:55:20","168.9174","168.8","216.29","772","60.03","28"
"07/30/12 14:00:19","168.9276","132.0","215.96","622","60.03","30"
"07/30/12 14:05:19","168.9389","158.2","216.28","728","60.0","31"
"07/30/12 14:10:20","168.9468","139.7","214.79","657","60.0","32"
"07/30/12 14:15:20","168.9553","67.4","214.02","340","60.03","32"
"07/30/12 14:20:20","168.9654","195.6","217.04","883","60.0","32"
"07/30/12 14:25:21","168.9759","195.6","216.61","893","60.03","32"
"07/30/12 14:30:19","168.9846","88.9","214.32","434","60.0","32"
"07/30/12 14:35:20","168.9902","68.8","214.83","346","60.03","31"
"07/30/12 14:40:21","168.9959","72.4","214.81","360","60.0","31"
"07/30/12 14:45:19","169.005","109.2","215.49","522","60.03","32"
"07/30/12 14:50:20","169.0137","82.2","214.91","405","60.0","31"
"07/30/12 14:55:20","169.0187","49.5","214.96","337","60.03","31"
"07/30/12 15:00:19","169.0245","136.0","215.69","637","60.03","30"
"07/30/12 15:05:21","169.0343","108.9","214.72","509","60.0","31"
"07/30/12 15:10:21","169.0449","157.1","216.64","719","60.0","32"
"07/30/12 15:15:19","169.0566","151.9","215.73","705","60.03","32"
"07/30/12 15:20:20","169.0678","153.0","216.01","708","60.0","32"
"07/30/12 15:25:20","169.0756","93.3","214.96","447","60.0","32"
"07/30/12 15:30:20","169.0829","85.4","214.61","416","60.03","31"
"07/30/12 15:35:20","169.089","81.6","214.75","401","60.03","31"
"07/30/12 15:40:20","169.0951","98.4","214.78","475","60.03","31"
"07/30/12 15:45:21","169.1037","146.9","215.85","680","60.03","31"
"07/30/12 15:50:19","169.114","127.4","215.36","597","60.0","32"
"07/30/12 15:55:21","169.1237","123.0","215.11","581","60.0","32"
"07/30/12 16:00:21","169.133","119.6","215.49","560","60.0","32"
"07/30/12 16:05:20","169.1422","115.9","216.98","545","60.07","32"
"07/30/12 16:10:19","169.1511","113.4","215.18","535","60.03","31"
"07/30/12 16:15:20","169.1598","110.6","215.14","526","60.03","31"
"07/30/12 16:20:19","169.1682","21.8","212.08","234","60.03","31"
"07/30/12 16:25:20","169.1731","75.9","213.97","383","60.03","31"
"07/30/12 16:30:21","169.181","107.4","214.93","516","60.03","31"
"07/30/12 16:35:21","169.1887","97.3","214.63","470","60.03","31"
"07/30/12 16:40:20","169.196","91.2","214.72","444","60.0","31"
"07/30/12 16:45:19","169.2029","88.1","215.11","431","60.0","31"
"07/30/12 16:50:20","169.2097","84.4","215.32","415","60.03","31"
"07/30/12 16:55:20","169.2161","81.4","214.92","397","60.03","31"
"07/30/12 17:00:20","169.2221","76.3","215.42","378","60.03","30"
"07/30/12 17:05:20","169.2279","72.5","215.17","363","60.0","30"
"07/30/12 17:10:21","169.2334","68.2","214.51","343","60.0","30"
"07/30/12 17:15:21","169.2385","64.8","214.25","327","60.03","30"
"07/30/12 17:20:21","169.2426","14.9","212.42","42","60.03","30"
"07/30/12 17:25:19","169.2436","29.2","213.2","204","60.0","29"
"07/30/12 17:30:20","169.2474","68.0","213.91","346","60.03","29"
"07/30/12 17:35:21","169.2515","55.6","213.72","143","60.03","29"
"07/30/12 17:40:20","169.2545","43.7","214.0","132","60.03","29"
"07/30/12 17:45:21","169.2584","62.4","213.85","341","60.03","29"
"07/30/12 17:50:20","169.2606","25.9","213.44","34","60.03","29"
"07/30/12 17:55:21","169.2625","29.1","213.92","260","60.03","29"
"07/30/12 18:00:20","169.2644","14.9","213.86","13","60.03","28"
"07/30/12 18:05:20","169.2653","12.1","213.68","3","60.03","28"
"07/30/12 18:10:20","169.266","10.7","213.23","111","60.03","27"
"07/30/12 18:15:21","169.2673","16.5","213.55","92","60.03","27"
"07/30/12 18:20:21","169.2692","31.8","214.3","182","60.03","27"
"07/30/12 18:25:20","169.2704","25.0","213.77","267","60.03","27"
"07/30/12 18:30:21","169.2712","0.0","213.22","0","60.03","27"
"07/30/12 18:35:20","169.2719","13.9","213.42","4","60.0","27"
"07/30/12 18:40:21","169.2729","14.2","213.2","8","60.03","26"
"07/30/12 18:45:21","169.2734","6.5","213.29","0","60.0","27"
"07/30/12 18:50:21","169.2739","0.0","213.06","96","60.03","26"
"07/30/12 18:55:19","169.2745","0.0","213.8","0","60.03","26"
"07/30/12 19:00:20","169.2751","12.4","213.86","227","60.0","26"
