"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/30/12 19:05:20","169.2756","14.5","214.09","0","60.0","26"
"07/30/12 19:10:21","169.2761","8.4","214.49","0","60.03","26"
"07/31/12 06:40:21","169.2776","0.0","213.1","0","60.03","20"
"07/31/12 06:45:21","169.2779","4.6","213.8","0","60.03","20"
"07/31/12 06:50:20","169.2784","6.1","213.84","203","60.03","20"
"07/31/12 06:55:21","169.2791","12.1","213.33","3","60.03","20"
"07/31/12 07:00:21","169.2803","14.4","213.47","250","60.0","21"
"07/31/12 07:05:21","169.2817","13.8","212.79","53","60.03","22"
"07/31/12 07:10:21","169.283","19.3","212.87","257","60.03","22"
"07/31/12 07:15:21","169.2844","21.4","213.4","264","60.0","22"
"07/31/12 07:20:20","169.2862","36.1","213.68","40","60.03","23"
"07/31/12 07:25:21","169.2879","14.7","213.23","1","60.03","23"
"07/31/12 07:30:22","169.289","12.9","213.44","248","60.0","23"
"07/31/12 07:35:21","169.2909","16.5","213.05","19","60.03","23"
"07/31/12 07:40:21","169.2933","33.8","212.67","112","60.03","23"
"07/31/12 07:45:21","169.2965","57.8","213.89","106","60.0","23"
"07/31/12 07:50:20","169.3004","41.7","213.46","300","60.03","24"
"07/31/12 07:55:21","169.3039","40.5","213.71","369","60.03","24"
"07/31/12 08:00:20","169.3078","46.4","213.92","136","60.0","25"
"07/31/12 08:05:20","169.3125","74.8","215.8","370","60.0","26"
"07/31/12 08:10:20","169.318","71.3","215.22","361","60.03","26"
"07/31/12 08:15:21","169.3234","71.1","214.82","356","60.0","26"
"07/31/12 08:20:20","169.329","75.9","214.88","380","60.0","27"
"07/31/12 08:25:20","169.3351","81.4","215.31","401","60.0","27"
"07/31/12 08:30:22","169.3416","83.0","215.11","408","60.03","28"
"07/31/12 08:35:21","169.3481","82.8","215.37","407","60.0","28"
"07/31/12 08:40:22","169.3538","96.4","216.07","462","60.03","29"
"07/31/12 08:45:21","169.3618","108.6","215.87","518","60.03","29"
"07/31/12 08:50:21","169.3683","102.5","215.92","492","60.03","29"
"07/31/12 08:55:21","169.3763","109.4","216.71","521","60.03","29"
"07/31/12 09:00:20","169.3835","113.1","217.26","534","60.0","29"
"07/31/12 09:05:22","169.3925","123.4","216.45","579","60.0","29"
"07/31/12 09:10:20","169.3972","120.3","216.41","565","60.03","29"
"07/31/12 09:15:21","169.4065","120.1","217.02","568","60.0","29"
"07/31/12 09:20:21","169.4147","127.0","216.71","592","60.0","29"
"07/31/12 09:25:20","169.4244","126.7","217.03","592","60.03","30"
"07/31/12 09:30:20","169.4343","129.1","217.16","601","60.03","31"
"07/31/12 09:35:21","169.4445","132.8","217.77","616","60.03","31"
"07/31/12 09:40:20","169.4553","136.3","217.54","633","60.03","32"
"07/31/12 09:45:20","169.4662","153.2","217.59","703","60.03","32"
"07/31/12 09:50:20","169.4776","141.8","217.39","656","60.0","32"
"07/31/12 09:55:22","169.4888","145.0","217.5","667","60.03","32"
"07/31/12 10:00:21","169.5002","146.7","216.45","679","60.0","32"
"07/31/12 10:05:21","169.5116","149.3","216.96","686","60.03","33"
"07/31/12 10:10:21","169.5234","153.7","216.84","707","60.0","33"
"07/31/12 10:15:21","169.5353","154.8","216.13","717","60.0","33"
"07/31/12 10:20:21","169.5478","174.5","217.43","796","60.03","34"
"07/31/12 10:25:20","169.555","167.2","217.04","757","60.03","33"
"07/31/12 10:30:21","169.5679","169.2","217.14","769","60.0","34"
"07/31/12 10:35:21","169.5789","171.9","217.12","783","60.0","34"
"07/31/12 10:40:20","169.5923","105.7","215.53","500","60.0","35"
"07/31/12 10:45:20","169.6033","173.9","216.7","794","60.0","35"
"07/31/12 10:50:22","169.6157","171.0","216.72","783","60.03","35"
"07/31/12 10:55:21","169.629","167.7","217.14","768","60.03","35"
"07/31/12 11:00:21","169.6422","169.7","217.56","776","60.03","36"
"07/31/12 11:05:22","169.6548","170.3","217.14","779","60.03","36"
"07/31/12 11:10:20","169.6684","181.2","217.71","820","60.03","36"
"07/31/12 11:15:20","169.6811","173.5","217.33","788","60.0","36"
"07/31/12 11:20:20","169.6946","177.4","217.71","807","60.03","35"
"07/31/12 11:25:20","169.7083","171.8","217.98","781","60.03","35"
"07/31/12 11:30:22","169.7221","179.4","216.65","817","60.03","35"
"07/31/12 11:35:21","169.736","179.0","216.29","818","60.03","36"
"07/31/12 11:40:21","169.7499","179.4","215.67","819","60.03","36"
"07/31/12 11:45:21","169.7639","180.1","216.16","825","60.0","36"
"07/31/12 11:50:20","169.778","183.1","216.87","832","59.96","35"
"07/31/12 11:55:21","169.7922","182.4","216.59","833","60.03","35"
"07/31/12 12:00:21","169.8064","181.6","216.44","829","60.03","36"
"07/31/12 12:05:21","169.8207","181.9","216.47","835","60.03","36"
"07/31/12 12:10:20","169.8349","182.6","216.46","837","60.0","36"
"07/31/12 12:15:20","169.8491","182.8","216.54","832","60.0","37"
"07/31/12 12:20:20","169.8634","182.3","217.04","828","60.03","37"
"07/31/12 12:25:21","169.8776","183.0","216.76","836","60.03","38"
"07/31/12 12:30:21","169.8919","184.6","216.94","838","60.03","37"
"07/31/12 12:35:21","169.9063","185.5","216.96","842","60.0","37"
"07/31/12 12:40:21","169.9209","187.0","217.21","847","60.0","36"
"07/31/12 12:45:20","169.9354","186.3","218.19","843","60.0","36"
"07/31/12 12:50:20","169.95","186.2","218.35","840","60.0","36"
"07/31/12 12:55:20","169.9644","184.9","217.9","838","60.03","36"
"07/31/12 13:00:21","169.9788","182.4","218.1","822","60.03","37"
"07/31/12 13:05:20","169.9928","181.7","217.86","824","60.03","37"
"07/31/12 13:10:20","170.0071","183.4","217.77","830","60.03","37"
"07/31/12 13:15:21","170.0213","181.1","217.53","823","60.0","37"
"07/31/12 13:20:21","170.0354","179.9","218.02","819","60.0","37"
"07/31/12 13:25:21","170.0495","178.8","218.6","804","60.0","37"
"07/31/12 13:30:21","170.0634","177.4","218.37","802","60.0","38"
"07/31/12 13:35:21","170.0772","175.8","218.37","798","60.03","38"
"07/31/12 13:40:21","170.0908","175.8","218.07","801","60.0","38"
"07/31/12 13:45:22","170.1047","176.2","218.49","797","60.0","37"
"07/31/12 13:50:20","170.1182","174.0","218.39","788","60.03","38"
"07/31/12 13:55:21","170.1318","172.2","217.43","794","60.03","38"
"07/31/12 14:00:22","170.1452","170.8","217.46","781","60.03","38"
"07/31/12 14:05:22","170.1585","170.6","218.3","774","60.03","38"
"07/31/12 14:10:21","170.1717","168.9","217.79","769","60.0","38"
"07/31/12 14:15:21","170.1848","168.2","217.53","763","60.0","38"
"07/31/12 14:20:20","170.1978","165.8","217.3","758","60.03","38"
"07/31/12 14:25:20","170.2106","163.7","218.01","749","60.0","38"
"07/31/12 14:30:21","170.2235","164.8","217.98","750","60.03","37"
"07/31/12 14:35:21","170.2362","160.3","217.76","735","60.0","38"
"07/31/12 14:40:21","170.2487","161.5","217.38","741","60.03","37"
"07/31/12 14:45:20","170.2611","155.5","217.4","709","60.0","36"
"07/31/12 14:50:21","170.2733","155.7","217.12","718","60.03","36"
"07/31/12 14:55:21","170.2853","152.6","217.21","705","60.03","37"
"07/31/12 15:00:21","170.2971","150.9","217.66","693","60.0","36"
"07/31/12 15:05:20","170.3088","148.6","217.11","685","60.03","37"
"07/31/12 15:10:20","170.3203","146.5","216.96","677","60.0","37"
"07/31/12 15:15:21","170.3315","145.2","217.35","668","60.03","37"
"07/31/12 15:20:21","170.3426","140.1","217.53","650","60.03","37"
"07/31/12 15:25:21","170.3535","139.0","216.91","641","60.03","37"
"07/31/12 15:30:20","170.3643","137.8","217.25","633","60.0","37"
"07/31/12 15:35:21","170.3749","135.6","217.35","633","60.0","37"
"07/31/12 15:40:21","170.3853","131.9","216.93","615","60.03","36"
"07/31/12 15:45:21","170.3954","129.3","216.32","602","60.0","36"
"07/31/12 15:50:21","170.4053","126.5","216.58","594","60.0","36"
"07/31/12 15:55:21","170.4149","123.1","216.06","580","60.03","35"
"07/31/12 16:00:20","170.4244","119.9","217.02","562","60.03","35"
"07/31/12 16:05:20","170.4337","117.5","217.31","552","60.03","35"
"07/31/12 16:10:21","170.4428","114.9","215.94","542","60.03","34"
"07/31/12 16:15:20","170.4515","112.4","215.55","534","60.0","34"
"07/31/12 16:20:21","170.4601","108.6","216.16","514","60.0","34"
"07/31/12 16:25:21","170.4685","105.6","216.56","505","60.03","34"
"07/31/12 16:30:22","170.4765","101.3","216.35","484","60.03","34"
"07/31/12 16:35:20","170.4842","98.0","216.35","467","60.0","34"
"07/31/12 16:40:20","170.4918","95.2","216.79","456","60.0","34"
"07/31/12 16:45:21","170.499","90.3","217.4","437","60.03","34"
"07/31/12 16:50:21","170.5059","87.1","217.12","419","60.0","34"
"07/31/12 16:55:21","170.5125","83.6","216.05","407","60.03","34"
"07/31/12 17:00:21","170.5189","79.1","215.86","389","60.03","34"
"07/31/12 17:05:20","170.5247","75.2","215.65","373","60.0","34"
"07/31/12 17:10:21","170.5305","71.0","216.15","355","60.0","34"
"07/31/12 17:15:22","170.5358","66.8","216.09","335","60.0","33"
"07/31/12 17:20:21","170.5408","62.6","215.09","321","60.03","33"
"07/31/12 17:25:21","170.5449","56.0","214.82","174","60.03","33"
"07/31/12 17:30:22","170.5488","40.9","215.22","328","60.03","33"
"07/31/12 17:35:21","170.5526","50.2","215.56","170","60.03","33"
"07/31/12 17:40:20","170.5564","38.9","215.22","103","60.03","32"
"07/31/12 17:45:21","170.5598","38.2","214.48","162","60.0","32"
"07/31/12 17:50:20","170.5628","43.3","214.41","276","60.03","32"
"07/31/12 17:55:22","170.5656","39.0","214.56","130","60.0","31"
"07/31/12 18:00:22","170.5681","26.5","214.62","89","60.0","31"
"07/31/12 18:05:21","170.5703","32.1","214.88","19","60.03","31"
"07/31/12 18:10:20","170.5722","17.8","215.22","255","60.03","30"
"07/31/12 18:15:21","170.5738","18.3","214.97","153","60.03","31"
"07/31/12 18:20:21","170.5752","12.0","214.89","14","60.0","30"
"07/31/12 18:25:21","170.5762","16.4","215.62","20","60.03","30"
"07/31/12 18:30:21","170.5772","11.3","214.16","45","60.0","29"
"07/31/12 18:35:21","170.5779","14.4","213.94","5","60.03","29"
"07/31/12 18:40:21","170.5786","0.0","214.14","89","60.03","29"
"07/31/12 18:45:20","170.5792","11.6","215.06","6","60.03","29"
"07/31/12 18:50:20","170.5797","0.0","214.51","100","60.03","28"
"07/31/12 19:45:26","170.58","0.0","213.54","0","60.03","25"
"08/01/12 06:20:25","170.7581","0.0","215.09","0","60.03","21"
"08/01/12 06:30:22","170.7583","0.0","214.97","0","60.0","23"
"08/01/12 06:35:23","170.7586","13.3","211.11","0","60.03","23"
"08/01/12 06:40:23","170.759","0.0","211.85","0","60.03","23"
"08/01/12 06:45:21","170.7594","3.8","212.72","0","60.03","24"
"08/01/12 06:50:22","170.76","11.5","213.28","87","60.03","24"
"08/01/12 06:55:21","170.7606","14.8","215.24","0","60.07","24"
"08/01/12 07:00:21","170.7615","15.3","215.93","12","60.03","24"
"08/01/12 07:05:22","170.7624","13.9","215.26","21","60.03","25"
"08/01/12 07:10:22","170.7637","13.8","214.86","31","60.03","25"
"08/01/12 07:15:21","170.7651","13.2","214.51","234","60.03","26"
"08/01/12 07:20:21","170.7667","16.4","215.78","16","60.03","26"
"08/01/12 07:25:21","170.7686","32.7","215.59","88","60.0","26"
"08/01/12 07:30:20","170.7707","25.3","214.58","217","60.0","27"
"08/01/12 07:35:21","170.7731","36.0","214.82","270","60.0","27"
"08/01/12 07:40:21","170.7757","40.7","214.06","109","60.03","27"
"08/01/12 07:45:22","170.7786","35.7","214.45","94","60.03","28"
"08/01/12 07:50:20","170.7818","36.6","213.85","343","60.0","28"
"08/01/12 07:55:21","170.7852","51.5","213.5","379","60.03","29"
"08/01/12 08:00:22","170.7891","55.0","213.35","337","60.03","29"
"08/01/12 08:05:21","170.793","58.9","212.99","171","60.0","30"
"08/01/12 08:10:21","170.7969","47.8","214.14","390","60.0","30"
"08/01/12 08:15:21","170.8008","47.8","214.8","365","60.0","30"
"08/01/12 08:20:20","170.8047","41.0","213.5","300","60.03","31"
"08/01/12 08:25:21","170.8086","45.9","214.24","333","60.0","31"
"08/01/12 08:30:21","170.8141","73.6","215.95","365","60.0","32"
"08/01/12 08:35:21","170.8199","76.1","215.54","380","60.0","32"
"08/01/12 08:40:20","170.826","80.7","215.85","399","60.03","33"
"08/01/12 08:45:22","170.8324","84.5","215.59","415","60.03","33"
"08/01/12 08:50:22","170.8391","87.3","215.81","422","60.03","34"
"08/01/12 08:55:22","170.846","89.7","215.89","435","60.03","34"
"08/01/12 09:00:21","170.8531","93.8","215.47","457","60.0","35"
"08/01/12 09:05:21","170.8605","97.4","215.24","465","60.0","36"
"08/01/12 09:10:20","170.8683","101.5","214.61","489","60.0","36"
"08/01/12 09:15:22","170.8762","103.6","215.27","497","60.0","37"
"08/01/12 09:20:21","170.8846","109.1","215.7","520","60.0","37"
"08/01/12 09:25:22","170.8931","111.9","216.11","528","60.0","38"
"08/01/12 09:30:21","170.902","115.4","215.37","549","60.03","38"
"08/01/12 09:35:22","170.9111","117.8","216.07","555","60.03","38"
"08/01/12 09:40:21","170.9204","119.7","216.08","564","60.0","38"
"08/01/12 09:45:20","170.9298","124.1","216.1","582","60.0","38"
"08/01/12 09:50:21","170.9396","125.9","215.62","590","60.0","38"
"08/01/12 09:55:22","170.9496","129.9","216.03","612","60.03","38"
"08/01/12 10:00:21","170.9598","132.3","215.38","618","60.03","39"
"08/01/12 10:05:22","170.9703","134.8","216.2","628","60.03","39"
"08/01/12 10:10:22","170.9809","136.3","214.4","636","60.0","39"
"08/01/12 10:15:22","170.9915","137.8","218.39","638","60.03","40"
"08/01/12 10:20:22","171.0024","141.9","217.91","653","60.03","40"
"08/01/12 10:25:22","171.0135","142.7","217.85","658","60.03","41"
"08/01/12 10:30:20","171.0247","145.4","217.67","667","60.0","41"
"08/01/12 10:35:21","171.0362","148.5","217.6","684","60.0","41"
"08/01/12 10:40:22","171.0478","150.8","217.55","692","60.03","42"
"08/01/12 10:45:21","171.0595","152.1","217.49","699","60.0","42"
"08/01/12 10:50:22","171.0715","152.2","217.21","701","60.03","43"
"08/01/12 10:55:21","171.0833","154.5","218.58","706","60.03","43"
"08/01/12 11:00:21","171.0954","156.3","217.29","720","60.03","43"
"08/01/12 11:05:21","171.1076","158.8","217.7","728","60.0","44"
"08/01/12 11:10:22","171.12","157.6","214.51","726","60.0","45"
"08/01/12 11:15:21","171.1323","159.2","215.5","733","60.0","45"
"08/01/12 11:20:22","171.1448","160.0","217.4","736","60.0","45"
"08/01/12 11:25:22","171.1573","158.2","219.09","724","60.0","46"
"08/01/12 11:30:21","171.1699","164.5","218.55","745","60.03","45"
"08/01/12 11:35:21","171.1826","165.3","218.64","749","60.03","46"
"08/01/12 11:40:22","171.1952","166.8","218.37","756","60.0","46"
"08/01/12 11:45:21","171.2082","167.4","218.26","763","60.03","46"
"08/01/12 11:50:22","171.2213","167.0","217.35","763","60.03","46"
"08/01/12 11:55:21","171.2341","163.4","217.28","748","60.0","46"
"08/01/12 12:00:22","171.2469","165.1","217.84","755","60.03","46"
"08/01/12 12:05:21","171.2597","130.1","216.73","603","60.0","47"
"08/01/12 12:10:21","171.2701","193.4","217.53","872","60.03","46"
"08/01/12 12:15:22","171.2811","86.2","215.23","423","60.0","45"
"08/01/12 12:20:21","171.2883","101.0","215.03","484","60.0","44"
"08/01/12 12:25:22","171.298","93.7","215.01","452","60.0","44"
"08/01/12 12:30:21","171.3045","71.4","214.92","358","60.0","43"
"08/01/12 12:35:21","171.3106","192.1","217.96","866","60.03","43"
"08/01/12 12:40:22","171.3236","172.8","217.38","788","60.03","44"
"08/01/12 12:45:22","171.3328","80.4","214.87","396","60.03","44"
"08/01/12 12:50:22","171.345","171.3","216.25","786","60.03","45"
"08/01/12 12:55:22","171.358","166.0","216.55","759","60.03","45"
"08/01/12 13:00:22","171.3705","138.8","217.41","647","60.0","45"
"08/01/12 13:05:22","171.3776","76.0","214.99","379","60.03","44"
"08/01/12 13:10:20","171.3848","96.2","215.6","464","60.0","44"
"08/01/12 13:15:22","171.3921","188.7","217.91","855","60.03","43"
"08/01/12 13:20:22","171.403","195.9","218.05","882","60.0","44"
"08/01/12 13:25:21","171.4118","125.9","217.26","595","60.0","43"
"08/01/12 13:30:22","171.4234","170.6","217.89","774","60.03","43"
"08/01/12 13:35:22","171.4363","164.7","216.94","754","60.0","43"
"08/01/12 13:40:22","171.4494","168.7","217.52","769","60.0","43"
"08/01/12 13:45:21","171.4622","165.1","217.37","754","60.0","43"
"08/01/12 13:50:22","171.4753","163.6","217.27","751","60.03","43"
"08/01/12 13:55:21","171.488","162.9","216.66","751","60.03","43"
"08/01/12 14:00:21","171.5007","163.1","217.14","744","60.03","43"
"08/01/12 14:05:22","171.5133","160.9","217.18","736","60.0","43"
"08/01/12 14:10:22","171.5259","160.6","216.23","740","60.0","43"
"08/01/12 14:15:21","171.5384","160.8","216.35","739","60.0","43"
"08/01/12 14:20:22","171.5507","156.9","217.01","712","60.0","43"
"08/01/12 14:25:22","171.5626","148.7","217.2","686","60.0","42"
"08/01/12 14:30:21","171.5746","156.6","217.6","715","60.03","42"
"08/01/12 14:35:21","171.5865","151.6","217.23","698","60.03","42"
"08/01/12 14:40:22","171.5983","147.5","216.77","683","60.03","42"
"08/01/12 14:45:21","171.6099","147.0","216.7","682","60.0","42"
"08/01/12 14:50:22","171.6212","144.7","216.83","666","60.0","42"
"08/01/12 14:55:22","171.6324","143.8","216.54","665","60.0","42"
"08/01/12 15:00:22","171.6437","143.4","216.73","664","60.03","42"
"08/01/12 15:10:22","171.6655","137.6","215.65","641","60.0","42"
"08/01/12 15:15:21","171.6759","130.5","216.39","601","60.03","42"
"08/01/12 15:20:22","171.6864","134.3","215.94","628","60.0","42"
"08/01/12 15:25:22","171.6965","126.5","216.11","593","60.0","42"
"08/01/12 15:30:22","171.7062","123.8","214.97","587","60.0","42"
"08/01/12 15:35:22","171.7157","116.0","214.63","550","60.0","42"
"08/01/12 15:40:21","171.7244","117.7","214.55","554","60.0","42"
"08/01/12 15:45:21","171.7334","116.3","214.44","554","60.0","42"
"08/01/12 15:50:21","171.7423","113.2","214.6","540","60.03","41"
"08/01/12 15:55:21","171.7509","112.8","214.26","535","60.0","42"
"08/01/12 16:05:22","171.7683","107.0","214.34","514","60.0","41"
"08/01/12 16:10:22","171.7765","103.0","214.34","499","60.0","40"
"08/01/12 16:15:21","171.7842","95.9","214.15","465","60.03","40"
"08/01/12 16:20:22","171.7917","97.6","213.96","470","60.0","40"
"08/01/12 16:25:22","171.7992","98.1","213.89","476","60.0","39"
"08/01/12 16:30:21","171.8065","89.5","214.4","436","60.03","39"
"08/01/12 16:35:21","171.8131","85.3","214.19","420","60.03","39"
"08/01/12 16:40:21","171.8195","77.8","214.03","386","60.0","38"
"08/01/12 16:45:22","171.826","86.3","213.31","422","60.0","38"
"08/01/12 16:50:22","171.8325","82.1","213.41","407","60.03","38"
"08/01/12 16:55:21","171.8387","73.5","214.28","368","60.0","38"
"08/01/12 17:00:21","171.8441","68.3","214.89","345","60.07","38"
"08/01/12 17:05:22","171.8494","63.7","214.81","327","60.03","38"
"08/01/12 17:10:21","171.8544","63.6","214.77","324","60.03","38"
"08/01/12 17:15:21","171.8591","43.0","214.66","373","60.03","37"
"08/01/12 17:20:22","171.8629","52.7","214.1","205","60.03","37"
"08/01/12 17:25:22","171.8661","33.3","214.28","145","60.0","37"
"08/01/12 17:30:22","171.8691","39.6","214.66","134","60.03","36"
"08/01/12 17:35:21","171.8727","49.4","214.2","190","60.03","36"
"08/01/12 17:40:21","171.8759","41.0","214.13","319","60.03","36"
"08/01/12 17:45:21","171.8787","41.4","214.4","300","60.0","35"
"08/01/12 17:50:21","171.8813","32.2","214.36","131","60.0","35"
"08/01/12 17:55:21","171.884","30.8","213.49","228","60.03","35"
"08/01/12 18:00:22","171.8863","23.6","212.26","47","60.03","35"
"08/01/12 18:05:21","171.888","34.7","213.04","131","60.0","34"
"08/01/12 18:10:21","171.8896","35.2","213.1","144","60.0","34"
"08/01/12 18:15:21","171.8914","15.8","213.14","203","60.03","34"
"08/01/12 18:20:22","171.8931","25.3","212.64","240","60.03","34"
"08/01/12 18:25:21","171.8946","11.7","212.79","35","60.0","34"
"08/01/12 18:30:21","171.896","11.8","212.5","23","60.07","33"
"08/01/12 18:35:22","171.8973","17.4","212.55","121","60.03","33"
"08/01/12 18:40:21","171.8982","0.0","212.27","72","60.03","33"
"08/01/12 18:45:21","171.8991","10.9","211.9","0","60.0","33"
"08/01/12 18:50:22","171.8999","10.9","212.1","8","60.03","32"
"08/01/12 18:55:21","171.9007","10.9","212.18","12","60.0","32"
"08/01/12 19:00:21","171.9014","11.8","212.32","1","60.03","32"
"08/01/12 19:05:21","171.9019","0.0","211.44","0","60.0","32"
"08/01/12 19:10:22","171.9023","0.0","211.66","190","60.0","32"
"08/01/12 19:15:21","171.9026","0.0","211.81","0","60.03","32"
"08/01/12 19:20:22","171.9029","14.5","212.15","98","60.03","32"
"08/01/12 19:25:21","171.9031","12.4","212.06","50","60.0","32"
"08/02/12 06:25:26","171.9031","0.0","213.29","0","60.03","21"
"08/02/12 06:30:24","171.9032","0.0","213.46","0","60.0","22"
"08/02/12 06:35:22","171.9035","0.0","213.38","0","60.03","23"
"08/02/12 06:40:24","171.9038","0.0","212.71","0","60.03","23"
"08/02/12 06:45:22","171.9041","14.1","213.31","42","60.03","23"
"08/02/12 06:50:22","171.9044","0.0","213.6","0","60.03","23"
"08/02/12 06:55:22","171.905","14.5","213.99","9","60.07","24"
"08/02/12 07:00:22","171.9056","15.9","213.18","264","60.0","24"
"08/02/12 07:05:22","171.9066","15.2","212.98","1","60.0","24"
"08/02/12 07:10:21","171.9076","11.1","213.82","3","60.03","24"
"08/02/12 07:15:22","171.9089","21.9","214.08","301","60.0","25"
"08/02/12 07:20:22","171.9104","21.3","214.51","37","60.0","25"
"08/02/12 07:25:22","171.9123","34.2","214.26","69","60.0","25"
"08/02/12 07:30:21","171.9144","25.1","214.49","108","60.0","26"
"08/02/12 07:35:23","171.9168","39.7","215.12","170","60.0","26"
"08/02/12 07:40:22","171.9191","42.4","214.89","147","60.0","26"
"08/02/12 07:45:22","171.9222","34.4","214.33","155","60.0","27"
"08/02/12 07:50:21","171.9264","44.1","214.25","120","60.0","27"
"08/02/12 07:55:23","171.9289","33.0","213.82","151","60.0","27"
"08/02/12 08:00:21","171.9321","72.6","215.06","360","60.07","27"
"08/02/12 08:05:22","171.9364","56.4","214.47","173","60.0","28"
"08/02/12 08:10:22","171.9395","18.0","213.57","24","60.03","28"
"08/02/12 08:15:21","171.9442","73.8","215.01","370","60.03","29"
"08/02/12 08:20:22","171.9489","74.1","215.0","371","60.03","29"
"08/02/12 08:25:21","171.9547","28.3","214.19","274","60.0","29"
"08/02/12 08:30:21","171.9577","40.3","214.1","306","60.03","29"
"08/02/12 08:35:22","171.9606","98.1","215.61","469","60.03","29"
"08/02/12 08:40:22","171.9636","36.5","213.07","222","60.03","29"
"08/02/12 08:45:22","171.9669","48.2","213.54","228","60.0","28"
"08/02/12 08:50:22","171.972","71.1","215.37","356","60.03","28"
"08/02/12 08:55:22","171.9806","82.6","215.53","404","60.0","30"
"08/02/12 09:00:22","171.9879","36.0","214.31","98","60.07","30"
"08/02/12 09:05:23","171.9927","112.7","216.47","532","60.0","30"
"08/02/12 09:10:21","172.002","134.5","216.52","627","60.03","31"
"08/02/12 09:15:21","172.0114","40.9","213.79","409","59.96","32"
"08/02/12 09:20:23","172.0155","41.0","213.44","309","60.0","31"
"08/02/12 09:25:23","172.0186","33.4","213.69","104","60.03","31"
"08/02/12 09:30:21","172.0288","64.7","215.16","326","60.03","32"
"08/02/12 09:35:22","172.0316","43.9","213.65","300","60.03","31"
"08/02/12 09:40:21","172.0393","171.0","216.45","778","60.03","32"
"08/02/12 09:45:22","172.0462","40.3","213.96","213","60.03","32"
"08/02/12 09:50:21","172.055","184.7","216.81","836","60.07","32"
"08/02/12 09:55:21","172.0604","37.1","213.89","164","60.03","32"
"08/02/12 10:00:23","172.0655","163.0","217.3","744","60.03","32"
"08/02/12 10:05:23","172.0747","151.9","216.35","700","60.0","32"
"08/02/12 10:10:22","172.0863","167.6","217.48","766","60.0","33"
"08/02/12 10:15:23","172.0979","165.9","217.1","758","60.0","34"
"08/02/12 10:20:22","172.1095","164.8","216.69","751","60.0","35"
"08/02/12 10:25:22","172.122","163.5","216.58","746","60.03","35"
"08/02/12 10:30:22","172.1344","169.6","216.81","777","60.0","36"
"08/02/12 10:35:21","172.1477","168.8","216.56","772","60.03","37"
"08/02/12 10:40:23","172.1608","166.3","216.84","764","60.0","38"
"08/02/12 10:45:22","172.169","26.9","214.67","243","60.03","36"
"08/02/12 10:50:22","172.1783","186.9","217.45","847","60.03","37"
"08/02/12 10:55:21","172.1903","81.3","214.68","400","60.03","37"
"08/02/12 11:00:21","172.2009","70.5","215.81","350","60.03","37"
"08/02/12 11:05:22","172.2106","125.5","216.07","584","60.0","37"
"08/02/12 11:10:21","172.2152","56.0","214.81","85","60.0","36"
"08/02/12 11:15:22","172.2195","40.7","215.14","338","60.03","36"
"08/02/12 11:20:21","172.2252","195.4","217.83","880","60.0","35"
"08/02/12 11:25:23","172.2374","55.4","214.74","183","60.03","36"
"08/02/12 11:30:21","172.2425","196.3","217.29","881","60.0","35"
"08/02/12 11:35:22","172.2515","74.3","214.74","367","60.0","36"
"08/02/12 11:40:22","172.2558","39.3","214.4","158","60.03","35"
"08/02/12 11:45:22","172.2646","52.5","214.52","237","60.03","34"
"08/02/12 11:50:21","172.2759","155.0","216.52","713","60.0","36"
"08/02/12 11:55:22","172.2883","195.4","217.7","886","60.03","37"
"08/02/12 12:00:23","172.3015","47.8","214.5","343","60.0","37"
"08/02/12 12:05:22","172.3094","56.6","214.27","169","60.03","36"
"08/02/12 12:10:22","172.323","149.2","215.97","693","60.0","37"
"08/02/12 12:15:22","172.3328","194.9","218.23","881","60.03","37"
"08/02/12 12:20:22","172.3431","82.5","215.29","402","60.0","37"
"08/02/12 12:25:22","172.3541","125.9","216.85","590","60.0","37"
"08/02/12 12:30:21","172.3627","196.4","217.59","883","60.0","37"
"08/02/12 12:35:23","172.3765","196.8","218.48","883","60.03","38"
"08/02/12 12:40:22","172.389","52.3","214.75","278","60.03","38"
"08/02/12 12:45:21","172.3954","48.6","213.9","210","60.03","37"
"08/02/12 12:50:21","172.4053","157.6","218.32","723","60.03","38"
"08/02/12 12:55:21","172.4146","80.8","214.91","396","60.03","37"
"08/02/12 13:00:23","172.4252","195.5","216.09","891","60.0","37"
"08/02/12 13:05:21","172.4383","195.2","216.17","894","60.0","38"
"08/02/12 13:10:22","172.4535","191.5","217.59","866","60.03","38"
"08/02/12 13:15:22","172.4682","190.4","216.74","862","60.0","39"
"08/02/12 13:20:22","172.4803","93.9","215.51","450","60.0","38"
"08/02/12 13:25:22","172.4902","159.8","217.02","735","60.0","38"
"08/02/12 13:30:22","172.4978","41.7","213.86","413","60.0","37"
"08/02/12 13:35:22","172.5103","93.2","215.53","449","60.03","38"
"08/02/12 13:40:21","172.5179","195.9","217.53","882","60.0","38"
"08/02/12 13:45:22","172.5301","195.7","217.76","885","60.0","38"
"08/02/12 13:50:21","172.5434","59.9","214.34","442","60.03","39"
"08/02/12 13:55:22","172.5565","173.0","217.08","790","60.03","39"
"08/02/12 14:00:21","172.5698","168.4","217.15","774","60.03","40"
"08/02/12 14:05:21","172.5828","166.4","217.48","757","60.0","40"
"08/02/12 14:10:21","172.5957","164.3","216.69","755","60.0","41"
"08/02/12 14:15:21","172.6085","165.8","216.96","760","60.03","40"
"08/02/12 14:20:22","172.6214","164.0","216.83","755","60.03","40"
"08/02/12 14:25:21","172.634","162.3","216.95","744","60.03","40"
"08/02/12 14:30:22","172.6466","160.8","216.5","743","60.0","40"
"08/02/12 14:35:22","172.6577","174.0","216.63","796","60.03","39"
"08/02/12 14:40:22","172.6699","169.3","217.2","778","60.0","40"
"08/02/12 14:45:21","172.6826","169.4","216.46","776","60.03","41"
"08/02/12 14:50:23","172.6944","80.1","214.53","395","60.0","41"
"08/02/12 14:55:22","172.7026","164.7","216.97","756","60.03","40"
"08/02/12 15:00:23","172.7116","160.0","216.63","733","60.03","39"
"08/02/12 15:05:21","172.7236","149.6","216.63","691","60.03","39"
"08/02/12 15:10:21","172.735","146.2","217.11","675","60.0","39"
"08/02/12 15:15:22","172.7463","142.2","216.04","657","60.03","39"
"08/02/12 15:20:23","172.7573","139.8","216.06","648","60.03","38"
"08/02/12 15:25:22","172.7681","136.8","215.72","634","60.03","38"
"08/02/12 15:30:22","172.7786","134.6","217.08","625","60.03","38"
"08/02/12 15:35:23","172.789","132.2","216.34","615","60.03","38"
"08/02/12 15:40:22","172.7991","130.2","215.59","610","60.0","38"
"08/02/12 15:45:23","172.8092","127.5","215.8","599","60.0","37"
"08/02/12 15:50:23","172.819","125.3","216.15","590","60.03","37"
"08/02/12 15:55:21","172.8286","121.9","215.95","575","60.03","37"
"08/02/12 16:00:23","172.8381","119.3","215.46","563","60.0","37"
"08/02/12 16:05:21","172.8472","116.4","215.5","551","60.03","37"
"08/02/12 16:10:21","172.8561","114.0","215.98","537","60.0","36"
"08/02/12 16:15:23","172.8651","118.6","216.18","559","60.03","36"
"08/02/12 16:20:21","172.8741","113.7","215.42","541","60.0","35"
"08/02/12 16:25:23","172.8828","107.7","215.45","510","60.0","36"
"08/02/12 16:30:22","172.891","106.1","216.88","500","60.03","36"
"08/02/12 16:35:22","172.8998","118.7","216.19","555","60.03","36"
"08/02/12 16:40:23","172.9082","36.9","214.33","171","60.03","36"
"08/02/12 16:45:22","172.9109","32.9","213.62","230","60.0","35"
"08/02/12 16:50:21","172.913","30.7","213.42","249","60.03","34"
"08/02/12 16:55:21","172.9155","27.1","213.54","67","60.07","33"
"08/02/12 17:00:23","172.9179","22.9","213.55","247","60.0","32"
"08/02/12 17:05:22","172.9198","31.0","213.51","93","60.0","32"
"08/02/12 17:10:21","172.9221","37.4","213.14","55","60.03","31"
"08/02/12 17:15:22","172.9243","13.1","213.72","2","60.03","31"
"08/02/12 17:20:21","172.9252","28.5","214.27","40","60.03","30"
"08/02/12 17:25:23","172.9299","59.2","215.17","364","60.0","30"
"08/02/12 17:30:22","172.9337","57.0","214.93","79","60.03","30"
"08/02/12 17:35:22","172.9376","40.4","214.87","385","60.03","30"
"08/02/12 17:40:21","172.9411","39.7","215.85","154","60.03","30"
"08/02/12 17:45:22","172.9435","14.1","214.03","16","60.0","30"
"08/02/12 17:50:23","172.9455","6.6","213.81","185","60.03","30"
"08/02/12 17:55:22","172.9464","37.0","214.75","286","60.03","29"
"08/02/12 18:00:21","172.9489","32.8","213.99","231","60.07","29"
"08/02/12 18:05:22","172.9509","33.9","213.76","105","60.0","29"
"08/02/12 18:10:22","172.9527","28.2","214.55","52","60.03","29"
"08/02/12 18:15:22","172.9543","23.9","214.02","36","60.03","28"
"08/02/12 18:20:23","172.9556","19.6","214.14","148","60.0","28"
"08/02/12 18:25:22","172.9566","16.1","214.73","28","60.03","28"
"08/02/12 18:30:22","172.9574","1.1","214.24","245","60.0","28"
"08/02/12 18:35:22","172.9583","12.7","214.73","108","60.03","27"
"08/02/12 18:40:21","172.9594","3.3","213.54","192","60.03","27"
"08/02/12 18:45:22","172.9601","9.8","213.58","0","60.03","26"
"08/02/12 18:50:23","172.9606","11.7","213.6","30","60.03","26"
"08/02/12 18:55:22","172.9609","0.0","214.34","0","60.03","26"
"08/02/12 19:00:22","172.9612","13.7","213.76","128","60.0","26"
"08/02/12 19:05:22","172.9615","0.0","213.19","0","60.0","25"
"08/02/12 19:20:23","172.9619","0.0","213.47","0","60.03","24"
"08/02/12 19:25:22","172.9619","0.0","213.91","0","60.0","23"
"08/02/12 19:30:24","172.9619","0.0","213.05","0","60.0","23"
"08/03/12 06:25:25","172.9619","0.0","213.87","0","60.03","17"
"08/03/12 06:30:25","172.9619","0.0","213.5","0","60.03","18"
"08/03/12 06:35:25","172.9622","0.0","213.36","0","60.0","18"
"08/03/12 06:40:23","172.9625","13.9","213.61","3","60.03","19"
"08/03/12 06:50:22","172.9635","0.0","212.91","0","60.0","19"
"08/03/12 06:55:21","172.9641","9.6","213.69","249","60.07","20"
"08/03/12 07:00:22","172.965","14.9","212.74","1","60.03","20"
"08/03/12 07:05:22","172.966","14.8","212.73","66","60.0","20"
"08/03/12 07:10:23","172.9668","14.9","212.41","69","60.03","20"
"08/03/12 07:15:23","172.9681","12.0","213.44","233","60.03","20"
"08/03/12 07:20:22","172.9696","21.6","213.69","52","60.03","21"
"08/03/12 07:25:22","172.9718","24.9","213.29","66","60.0","21"
"08/03/12 07:30:23","172.9741","31.4","212.89","114","60.0","22"
"08/03/12 07:35:23","172.9763","27.3","213.31","48","60.0","22"
"08/03/12 07:40:23","172.9787","37.8","213.29","284","59.96","22"
"08/03/12 07:45:22","172.9814","26.2","213.94","156","60.0","22"
"08/03/12 07:50:22","172.9843","38.1","213.47","277","60.03","23"
"08/03/12 07:55:23","172.9871","52.9","214.3","287","60.03","23"
"08/03/12 08:00:23","172.9902","34.6","213.95","89","60.03","23"
"08/03/12 08:05:22","172.9932","29.1","213.62","213","60.03","23"
"08/03/12 08:10:22","172.9958","29.3","214.19","190","60.0","24"
"08/03/12 08:15:21","172.9987","40.0","214.77","235","60.0","24"
"08/03/12 08:20:22","173.0018","47.8","214.59","217","60.0","24"
"08/03/12 08:25:23","173.0048","42.6","213.6","292","60.03","24"
"08/03/12 08:30:21","173.0081","29.4","214.89","137","60.0","24"
"08/03/12 08:35:21","173.0108","27.0","214.9","178","60.0","24"
"08/03/12 08:40:22","173.0137","33.3","215.25","110","60.0","24"
"08/03/12 08:45:23","173.017","48.4","215.09","149","60.03","24"
"08/03/12 08:50:22","173.0204","39.2","215.13","120","60.0","24"
"08/03/12 08:55:23","173.0243","44.2","215.66","294","60.0","24"
"08/03/12 09:00:23","173.0283","55.8","215.97","397","60.03","24"
"08/03/12 09:05:22","173.0318","60.3","214.92","420","59.96","24"
"08/03/12 09:10:23","173.0371","43.6","215.02","369","60.03","25"
"08/03/12 09:15:22","173.0429","70.0","215.64","347","59.96","25"
"08/03/12 09:20:23","173.0497","82.6","215.29","405","60.0","26"
"08/03/12 09:25:23","173.0586","115.3","217.04","545","60.03","27"
"08/03/12 09:30:23","173.068","139.2","216.95","645","60.0","28"
"08/03/12 09:35:23","173.0783","125.1","217.42","583","60.0","28"
"08/03/12 09:40:23","173.0874","110.7","216.97","521","60.0","29"
"08/03/12 09:45:22","173.0952","85.1","215.56","416","60.03","29"
"08/03/12 09:50:22","173.1016","63.0","214.92","322","60.03","29"
"08/03/12 09:55:22","173.1068","67.0","215.72","335","60.03","28"
"08/03/12 10:00:22","173.1125","69.3","215.05","345","60.0","28"
"08/03/12 10:05:23","173.118","72.3","215.39","360","60.03","28"
"08/03/12 10:10:23","173.1229","51.7","214.67","202","60.03","28"
"08/03/12 10:15:22","173.127","39.4","215.45","75","60.03","28"
"08/03/12 10:20:21","173.1333","110.1","216.11","521","60.03","28"
"08/03/12 10:25:22","173.1395","84.7","216.0","411","60.0","28"
"08/03/12 10:30:23","173.1501","170.8","217.6","774","60.0","29"
"08/03/12 10:35:23","173.1625","90.6","215.7","437","60.0","30"
"08/03/12 10:40:22","173.1684","82.2","215.32","403","60.0","29"
"08/03/12 10:45:22","173.176","91.1","216.15","438","60.03","29"
"08/03/12 10:50:23","173.1838","77.5","216.15","379","60.0","30"
"08/03/12 10:55:23","173.1928","148.3","218.08","680","60.07","30"
"08/03/12 11:00:23","173.2016","154.1","218.15","704","60.03","30"
"08/06/12 09:27:57","173.2094","121.9","215.29","578","60.0","31"
"08/06/12 09:32:58","173.219","124.5","216.71","581","60.03","32"
"08/06/12 09:37:58","173.2288","127.7","215.7","600","60.0","32"
"08/06/12 09:54:35","173.2515","137.0","216.01","638","60.0","33"
"08/06/12 09:59:35","173.2623","139.0","215.78","645","60.03","34"
"08/06/12 10:09:35","173.2843","144.0","215.87","669","60.03","35"
"08/06/12 10:14:34","173.2956","147.1","216.0","686","60.0","34"
"08/06/12 10:19:36","173.3071","147.9","215.79","685","60.03","35"
"08/06/12 10:24:36","173.3188","150.4","215.9","698","59.96","36"
"08/06/12 10:29:35","173.3307","153.4","215.64","711","60.0","36"
"08/06/12 10:34:36","173.3427","155.5","216.0","720","60.0","36"
"08/06/12 10:39:36","173.3549","158.2","216.82","727","60.0","36"
